Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,0,974.0,78.0,1.0,9.3,732.0,775.37,607.88
2018,3,4,11,15,979.5,78.5,1.05,9.75,750.0,808.76,629.88
2018,3,4,11,30,985.0,79.0,1.1,10.2,768.0,839.15,649.74
2018,3,4,11,45,988.0,79.0,1.15,10.6,778.0,863.88,665.78
2018,3,4,12,0,991.0,79.0,1.2,11.0,788.0,885.2,679.57
2018,3,4,12,15,989.5,81.0,1.25,11.15,789.5,901.49,690.66
2018,3,4,12,30,988.0,83.0,1.3,11.3,791.0,914.09,699.41
2018,3,4,12,45,983.0,84.0,1.3,11.45,783.0,918.94,702.33
2018,3,4,13,0,978.0,85.0,1.3,11.6,775.0,920.03,702.95
2018,3,4,13,15,974.0,84.5,1.35,11.65,760.0,916.56,701.71
2018,3,4,13,30,970.0,84.0,1.4,11.7,745.0,909.39,698.14
2018,3,4,13,45,964.0,82.5,1.45,11.75,721.5,895.81,690.32
2018,3,4,14,0,958.0,81.0,1.5,11.8,698.0,878.71,680.21
2018,3,4,14,15,948.5,80.0,1.55,11.7,667.5,855.96,666.58
2018,3,4,14,30,939.0,79.0,1.6,11.6,637.0,830.07,650.73
2018,3,4,14,45,925.5,77.0,1.6,11.55,599.5,797.04,629.02
2018,3,4,15,0,912.0,75.0,1.6,11.5,562.0,761.45,605.34
2018,3,4,15,15,893.5,72.5,1.6,11.5,518.5,719.43,576.6
2018,3,4,15,30,875.0,70.0,1.6,11.5,475.0,675.68,546.16
2018,3,4,15,45,849.0,67.0,1.6,11.05,427.0,629.08,512.44
2018,3,4,16,0,823.0,64.0,1.6,10.6,379.0,577.7,473.37
2018,3,4,16,15,785.0,61.0,1.45,9.8,328.5,519.36,427.1
2018,3,4,16,30,747.0,58.0,1.3,9.0,278.0,462.12,379.99
2018,3,4,16,45,688.0,52.5,1.15,8.2,226.0,393.73,322.15
2018,3,4,17,0,629.0,47.0,1.0,7.4,174.0,329.24,265.42
2018,3,4,17,15,529.5,40.0,1.05,6.9,126.0,255.88,200.36
2018,3,4,17,30,430.0,33.0,1.1,6.4,78.0,188.99,137.14
2018,3,4,17,45,263.0,21.5,1.15,5.85,44.5,102.06,5.24
2018,3,4,18,0,96.0,10.0,1.2,5.3,11.0,30.45,0.0
2018,3,4,18,15,48.0,5.0,1.2,5.15,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-0.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-1.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,5,6,15,13.5,2.0,1.85,-0.55,1.5,0.0,0.0
2018,3,5,6,30,27.0,4.0,2.1,0.2,3.0,0.0,0.0
2018,3,5,6,45,191.5,16.5,2.4,1.0,30.0,16.22,0.0
2018,3,5,7,0,356.0,29.0,2.7,1.8,57.0,23.64,12.05
2018,3,5,7,15,474.0,36.5,2.75,2.4,103.0,27.6,19.21
2018,3,5,7,30,592.0,44.0,2.8,3.0,149.0,65.14,33.91
2018,3,5,7,45,659.5,49.5,2.9,3.6,201.0,112.58,64.2
2018,3,5,8,0,727.0,55.0,3.0,4.2,253.0,167.52,108.45
2018,3,5,8,15,770.0,59.0,3.0,4.9,305.0,222.76,158.04
2018,3,5,8,30,813.0,63.0,3.0,5.6,357.0,281.95,212.44
2018,3,5,8,45,841.5,66.5,3.05,6.3,406.5,339.51,265.75
2018,3,5,9,0,870.0,70.0,3.1,7.0,456.0,398.77,319.34
2018,3,5,9,15,892.0,71.5,3.05,7.55,501.0,455.36,369.39
2018,3,5,9,30,914.0,73.0,3.0,8.1,546.0,511.24,417.24
2018,3,5,9,45,930.5,74.0,3.0,8.7,586.0,563.73,460.89
2018,3,5,10,0,947.0,75.0,3.0,9.3,626.0,615.4,502.47
2018,3,5,10,15,957.5,76.0,3.0,9.8,659.0,662.32,539.3
2018,3,5,10,30,968.0,77.0,3.0,10.3,692.0,707.38,573.68
2018,3,5,10,45,975.5,78.0,2.95,10.85,717.5,748.3,602.37
2018,3,5,11,0,983.0,79.0,2.9,11.4,743.0,786.69,628.07
2018,3,5,11,15,987.0,79.5,2.85,11.75,760.5,819.23,649.65
2018,3,5,11,30,991.0,80.0,2.8,12.1,778.0,848.65,668.85
2018,3,5,11,45,994.0,79.5,2.75,12.45,787.5,872.96,684.29
2018,3,5,12,0,997.0,79.0,2.7,12.8,797.0,893.83,697.28
2018,3,5,12,15,998.0,79.0,2.7,13.0,798.5,910.04,707.85
2018,3,5,12,30,999.0,79.0,2.7,13.2,800.0,922.57,715.96
2018,3,5,12,45,997.5,78.5,2.65,13.4,792.5,928.7,719.34
2018,3,5,13,0,996.0,78.0,2.6,13.6,785.0,931.03,720.27
2018,3,5,13,15,992.5,77.5,2.6,13.65,770.0,927.86,718.41
2018,3,5,13,30,989.0,77.0,2.6,13.7,755.0,920.91,714.13
2018,3,5,13,45,983.0,76.0,2.6,13.75,731.5,907.61,705.59
2018,3,5,14,0,977.0,75.0,2.6,13.8,708.0,890.72,694.69
2018,3,5,14,15,968.0,73.5,2.55,13.7,677.0,867.37,679.31
2018,3,5,14,30,959.0,72.0,2.5,13.6,646.0,840.79,661.71
2018,3,5,14,45,947.0,70.5,2.5,13.55,609.0,808.87,640.52
2018,3,5,15,0,935.0,69.0,2.5,13.5,572.0,774.25,617.24
2018,3,5,15,15,917.5,67.0,2.5,13.5,528.5,732.68,588.49
2018,3,5,15,30,900.0,65.0,2.5,13.5,485.0,689.24,557.97
2018,3,5,15,45,875.5,62.5,2.15,12.95,437.0,639.16,520.3
2018,3,5,16,0,851.0,60.0,1.8,12.4,389.0,588.36,479.94
2018,3,5,16,15,815.0,56.5,1.6,11.45,337.5,533.04,436.2
2018,3,5,16,30,779.0,53.0,1.4,10.5,286.0,474.88,388.66
2018,3,5,16,45,697.5,49.5,1.25,9.55,229.0,396.6,323.52
2018,3,5,17,0,616.0,46.0,1.1,8.6,172.0,324.29,261.13
2018,3,5,17,15,521.5,39.5,1.15,8.05,125.5,253.53,198.47
2018,3,5,17,30,427.0,33.0,1.2,7.5,79.0,189.03,137.98
2018,3,5,17,45,238.0,19.5,1.25,7.0,43.0,94.75,17.85
2018,3,5,18,0,49.0,6.0,1.3,6.5,7.0,16.51,0.0
2018,3,5,18,15,24.5,3.0,1.3,6.4,3.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.15,4.3,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.1,4.9,3.0,0.0,0.0
2018,3,6,6,45,48.0,13.0,1.05,5.45,16.0,12.78,0.0
2018,3,6,7,0,76.0,23.0,1.0,6.0,29.0,19.38,9.48
2018,3,6,7,15,258.0,36.5,1.2,6.65,79.5,27.45,18.85
2018,3,6,7,30,440.0,50.0,1.4,7.3,130.0,63.02,35.29
2018,3,6,7,45,299.5,70.0,1.6,7.95,132.0,92.84,61.69
2018,3,6,8,0,159.0,90.0,1.8,8.6,134.0,108.23,81.07
2018,3,6,8,15,184.5,118.5,1.9,9.15,179.0,150.38,116.73
2018,3,6,8,30,210.0,147.0,2.0,9.7,224.0,195.69,155.04
2018,3,6,8,45,252.5,163.0,2.05,10.3,268.0,237.99,190.22
2018,3,6,9,0,295.0,179.0,2.1,10.9,312.0,284.51,228.72
2018,3,6,9,15,417.5,172.0,2.1,11.4,379.5,348.6,280.69
2018,3,6,9,30,540.0,165.0,2.1,11.9,447.0,423.15,340.73
2018,3,6,9,45,736.5,120.0,2.1,12.45,535.0,510.76,410.78
2018,3,6,10,0,933.0,75.0,2.1,13.0,623.0,611.24,489.42
2018,3,6,10,15,943.0,76.5,2.05,13.45,655.5,657.82,524.26
2018,3,6,10,30,953.0,78.0,2.0,13.9,688.0,702.54,557.03
2018,3,6,10,45,960.0,79.0,1.95,14.35,713.0,742.6,584.07
2018,3,6,11,0,967.0,80.0,1.9,14.8,738.0,780.14,608.36
2018,3,6,11,15,971.5,81.0,1.8,15.2,756.0,813.1,628.73
2018,3,6,11,30,976.0,82.0,1.7,15.6,774.0,843.04,646.7
2018,3,6,11,45,978.0,82.0,1.6,16.0,783.0,866.74,660.14
2018,3,6,12,0,980.0,82.0,1.5,16.4,792.0,887.03,671.14
2018,3,6,12,15,980.0,82.0,1.4,16.7,793.0,902.14,678.84
2018,3,6,12,30,980.0,82.0,1.3,17.0,794.0,913.61,684.12
2018,3,6,12,45,978.0,82.0,1.15,17.3,787.0,919.69,685.06
2018,3,6,13,0,976.0,82.0,1.0,17.6,780.0,922.03,683.53
2018,3,6,13,15,971.0,82.0,0.9,17.75,764.0,918.11,679.23
2018,3,6,13,30,966.0,82.0,0.8,17.9,748.0,910.5,672.71
2018,3,6,13,45,936.5,86.5,0.7,18.0,715.5,883.84,654.04
2018,3,6,14,0,907.0,91.0,0.6,18.1,683.0,854.27,633.81
2018,3,6,14,15,838.0,105.5,0.6,18.1,633.0,806.34,603.47
2018,3,6,14,30,769.0,120.0,0.6,18.1,583.0,752.47,568.9
2018,3,6,14,45,793.5,103.0,0.6,18.1,556.0,735.71,559.38
2018,3,6,15,0,818.0,86.0,0.6,18.1,529.0,714.49,546.28
2018,3,6,15,15,825.0,77.0,0.6,18.1,494.0,685.53,527.76
2018,3,6,15,30,832.0,68.0,0.6,18.1,459.0,649.14,503.85
2018,3,6,15,45,770.5,71.5,0.65,17.75,405.5,588.56,461.85
2018,3,6,16,0,709.0,75.0,0.7,17.4,352.0,525.82,416.28
2018,3,6,16,15,651.5,72.0,0.75,16.5,300.5,463.16,369.91
2018,3,6,16,30,594.0,69.0,0.8,15.6,249.0,401.47,322.24
2018,3,6,16,45,512.0,64.0,0.9,14.7,199.0,329.51,264.6
2018,3,6,17,0,430.0,59.0,1.0,13.8,149.0,263.96,209.92
2018,3,6,17,15,354.5,48.0,1.05,13.0,108.5,201.46,155.99
2018,3,6,17,30,279.0,37.0,1.1,12.2,68.0,145.96,105.88
2018,3,6,17,45,172.5,23.0,1.2,11.4,39.0,81.62,23.46
2018,3,6,18,0,66.0,9.0,1.3,10.6,10.0,23.26,0.0
2018,3,6,18,15,33.0,4.5,1.3,10.25,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,6,15,9.0,2.0,0.65,9.1,2.0,0.0,0.0
2018,3,7,6,30,18.0,4.0,0.7,9.0,4.0,0.0,0.0
2018,3,7,6,45,9.0,15.0,0.7,8.9,15.0,14.74,0.0
2018,3,7,7,0,0.0,26.0,0.7,8.8,26.0,24.77,14.23
2018,3,7,7,15,3.0,44.5,0.7,9.25,45.0,41.5,31.13
2018,3,7,7,30,6.0,63.0,0.7,9.7,64.0,59.23,45.02
2018,3,7,7,45,7.0,56.5,0.65,10.1,58.0,55.1,41.7
2018,3,7,8,0,8.0,50.0,0.6,10.5,52.0,49.66,37.08
2018,3,7,8,15,4.0,44.0,0.65,10.95,45.0,43.39,31.84
2018,3,7,8,30,0.0,38.0,0.7,11.4,38.0,36.69,26.1
2018,3,7,8,45,0.0,47.5,0.8,11.9,47.5,45.88,33.84
2018,3,7,9,0,0.0,57.0,0.9,12.4,57.0,55.08,41.47
2018,3,7,9,15,29.0,124.0,1.1,13.3,139.5,132.61,105.81
2018,3,7,9,30,58.0,191.0,1.3,14.2,222.0,213.0,170.5
2018,3,7,9,45,164.0,224.5,1.5,15.05,320.0,306.95,245.02
2018,3,7,10,0,270.0,258.0,1.7,15.9,418.0,411.52,326.02
2018,3,7,10,15,242.5,277.0,1.85,16.6,426.5,423.98,334.17
2018,3,7,10,30,215.0,296.0,2.0,17.3,435.0,435.98,342.13
2018,3,7,10,45,423.0,247.5,2.2,17.95,533.5,547.67,429.63
2018,3,7,11,0,631.0,199.0,2.4,18.6,632.0,666.73,519.96
2018,3,7,11,15,773.5,150.0,2.5,18.9,693.5,743.9,577.56
2018,3,7,11,30,916.0,101.0,2.6,19.2,755.0,820.26,630.37
2018,3,7,11,45,922.0,100.0,2.65,19.5,765.5,844.89,646.13
2018,3,7,12,0,928.0,99.0,2.7,19.8,776.0,866.44,660.21
2018,3,7,12,15,950.0,90.5,2.75,19.95,784.0,890.03,676.14
2018,3,7,12,30,972.0,82.0,2.8,20.1,792.0,910.46,689.95
2018,3,7,12,45,971.5,81.0,2.85,20.2,785.0,916.6,694.27
2018,3,7,13,0,971.0,80.0,2.9,20.3,778.0,919.02,696.32
2018,3,7,13,15,967.5,79.0,2.9,20.3,762.5,915.17,694.15
2018,3,7,13,30,964.0,78.0,2.9,20.3,747.0,907.63,689.65
2018,3,7,13,45,958.5,76.5,2.9,20.3,724.0,894.22,681.29
2018,3,7,14,0,953.0,75.0,2.9,20.3,701.0,877.29,670.64
2018,3,7,14,15,944.5,73.5,2.9,20.1,670.5,854.53,656.52
2018,3,7,14,30,936.0,72.0,2.9,19.9,640.0,828.6,640.22
2018,3,7,14,45,924.0,70.0,2.9,19.65,603.0,796.4,619.53
2018,3,7,15,0,912.0,68.0,2.9,19.4,566.0,761.58,596.81
2018,3,7,15,15,894.5,66.5,2.9,19.4,523.5,721.02,569.1
2018,3,7,15,30,877.0,65.0,2.9,19.4,481.0,678.67,539.74
2018,3,7,15,45,852.0,62.5,2.65,18.3,433.5,628.81,504.79
2018,3,7,16,0,827.0,60.0,2.4,17.2,386.0,578.34,466.94
2018,3,7,16,15,792.0,56.5,2.3,16.15,335.5,524.29,425.32
2018,3,7,16,30,757.0,53.0,2.2,15.1,285.0,467.37,379.8
2018,3,7,16,45,548.5,60.0,2.05,14.05,212.0,343.53,279.07
2018,3,7,17,0,340.0,67.0,1.9,13.0,139.0,233.84,188.04
2018,3,7,17,15,255.5,52.5,2.0,12.35,98.5,168.9,132.11
2018,3,7,17,30,171.0,38.0,2.1,11.7,58.0,112.45,82.41
2018,3,7,17,45,123.0,24.0,2.2,11.05,34.5,70.23,25.95
2018,3,7,18,0,75.0,10.0,2.3,10.4,11.0,26.36,0.0
2018,3,7,18,15,37.5,5.0,2.25,10.3,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.5,0.5,1.0,9.45,0.5,0.0,0.0
2018,3,8,6,30,1.0,1.0,1.1,9.9,1.0,0.98,0.0
2018,3,8,6,45,0.5,6.0,1.15,10.4,6.0,5.78,0.0
2018,3,8,7,0,0.0,11.0,1.2,10.9,11.0,10.6,3.02
2018,3,8,7,15,0.5,17.5,1.25,11.2,17.5,16.88,9.28
2018,3,8,7,30,1.0,24.0,1.3,11.5,24.0,23.21,14.24
2018,3,8,7,45,11.0,55.0,1.3,11.85,58.0,54.27,40.57
2018,3,8,8,0,21.0,86.0,1.3,12.2,92.0,84.78,66.17
2018,3,8,8,15,16.0,107.5,1.35,12.6,112.5,106.08,84.29
2018,3,8,8,30,11.0,129.0,1.4,13.0,133.0,126.2,101.06
2018,3,8,8,45,21.5,150.5,1.45,13.4,160.0,151.16,121.18
2018,3,8,9,0,32.0,172.0,1.5,13.8,187.0,177.2,142.01
2018,3,8,9,15,35.5,163.0,1.55,14.1,181.0,172.85,138.12
2018,3,8,9,30,39.0,154.0,1.6,14.4,175.0,168.35,134.27
2018,3,8,9,45,38.5,181.5,1.65,14.65,203.5,197.1,157.22
2018,3,8,10,0,38.0,209.0,1.7,14.9,232.0,226.03,179.88
2018,3,8,10,15,91.5,245.0,1.75,15.2,303.5,297.03,236.34
2018,3,8,10,30,145.0,281.0,1.8,15.5,375.0,375.73,297.47
2018,3,8,10,45,209.5,299.0,1.8,15.8,440.5,445.37,350.77
2018,3,8,11,0,274.0,317.0,1.8,16.1,506.0,523.28,409.11
2018,3,8,11,15,312.5,313.0,1.8,16.45,533.5,558.54,434.87
2018,3,8,11,30,351.0,309.0,1.8,16.8,561.0,594.69,461.31
2018,3,8,11,45,355.0,308.0,1.85,17.15,565.5,606.77,469.61
2018,3,8,12,0,359.0,307.0,1.9,17.5,570.0,617.66,477.23
2018,3,8,12,15,399.5,294.0,1.95,17.7,587.5,651.67,502.64
2018,3,8,12,30,440.0,281.0,2.0,17.9,605.0,679.09,523.16
2018,3,8,12,45,615.0,215.0,2.1,18.1,663.0,766.68,590.24
2018,3,8,13,0,790.0,149.0,2.2,18.3,721.0,846.91,647.46
2018,3,8,13,15,829.0,131.5,2.2,18.3,720.5,862.38,657.8
2018,3,8,13,30,868.0,114.0,2.2,18.3,720.0,873.94,666.21
2018,3,8,13,45,893.5,101.5,2.25,18.3,708.0,870.46,664.92
2018,3,8,14,0,919.0,89.0,2.3,18.3,696.0,867.91,664.55
2018,3,8,14,15,837.0,109.0,2.25,18.1,643.0,814.77,628.68
2018,3,8,14,30,755.0,129.0,2.2,17.9,590.0,759.18,591.07
2018,3,8,14,45,730.5,127.5,2.15,17.7,552.0,722.05,566.23
2018,3,8,15,0,706.0,126.0,2.1,17.5,514.0,683.46,539.92
2018,3,8,15,15,708.5,114.5,2.1,17.5,478.5,651.9,517.95
2018,3,8,15,30,711.0,103.0,2.1,17.5,443.0,617.73,493.42
2018,3,8,15,45,713.0,92.5,1.9,16.9,404.5,581.86,467.01
2018,3,8,16,0,715.0,82.0,1.7,16.3,366.0,543.63,437.98
2018,3,8,16,15,721.0,71.5,1.6,15.55,326.0,503.12,406.9
2018,3,8,16,30,727.0,61.0,1.5,14.8,286.0,462.7,374.28
2018,3,8,16,45,617.5,60.0,1.35,14.0,227.5,377.85,304.84
2018,3,8,17,0,508.0,59.0,1.2,13.2,169.0,299.55,239.12
2018,3,8,17,15,389.0,49.0,1.25,12.65,120.0,217.27,169.29
2018,3,8,17,30,270.0,39.0,1.3,12.1,71.0,146.25,107.65
2018,3,8,17,45,167.5,25.0,1.35,11.5,41.5,84.45,37.53
2018,3,8,18,0,65.0,11.0,1.4,10.9,12.0,25.26,0.0
2018,3,8,18,15,32.5,5.5,1.4,10.6,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,9,6,15,18.0,3.5,1.25,7.25,3.5,0.0,0.0
2018,3,9,6,30,36.0,7.0,1.4,7.7,7.0,6.88,0.0
2018,3,9,6,45,133.0,21.5,1.55,8.15,33.0,17.1,0.0
2018,3,9,7,0,230.0,36.0,1.7,8.6,59.0,28.0,17.85
2018,3,9,7,15,302.0,47.5,1.95,9.1,96.0,37.61,27.86
2018,3,9,7,30,374.0,59.0,2.2,9.6,133.0,72.12,43.32
2018,3,9,7,45,352.0,78.5,2.4,10.1,163.5,110.48,73.76
2018,3,9,8,0,330.0,98.0,2.6,10.6,194.0,146.41,105.76
2018,3,9,8,15,310.0,121.5,2.65,11.15,225.0,184.83,140.63
2018,3,9,8,30,290.0,145.0,2.7,11.7,256.0,219.64,172.09
2018,3,9,8,45,281.0,168.0,2.75,12.25,286.5,255.52,203.33
2018,3,9,9,0,272.0,191.0,2.8,12.8,317.0,290.29,232.79
2018,3,9,9,15,278.5,210.5,2.7,13.35,350.0,327.53,263.15
2018,3,9,9,30,285.0,230.0,2.6,13.9,383.0,365.06,292.96
2018,3,9,9,45,226.5,245.5,2.5,14.5,372.5,362.23,290.0
2018,3,9,10,0,168.0,261.0,2.4,15.1,362.0,354.88,282.96
2018,3,9,10,15,170.5,276.5,2.3,15.45,383.5,380.36,302.2
2018,3,9,10,30,173.0,292.0,2.2,15.8,405.0,405.72,320.87
2018,3,9,10,45,334.5,273.5,2.1,16.15,502.5,511.38,403.35
2018,3,9,11,0,496.0,255.0,2.0,16.5,600.0,627.76,490.64
2018,3,9,11,15,500.5,260.5,2.05,16.65,615.5,653.52,508.5
2018,3,9,11,30,505.0,266.0,2.1,16.8,631.0,677.83,525.89
2018,3,9,11,45,446.5,291.5,2.2,17.0,617.5,670.26,518.88
2018,3,9,12,0,388.0,317.0,2.3,17.2,604.0,653.25,505.32
2018,3,9,12,15,372.5,321.5,2.3,17.2,597.0,652.82,504.83
2018,3,9,12,30,357.0,326.0,2.3,17.2,590.0,650.6,502.95
2018,3,9,12,45,361.5,323.0,2.25,17.25,588.0,655.86,506.78
2018,3,9,13,0,366.0,320.0,2.2,17.3,586.0,659.68,509.56
2018,3,9,13,15,444.5,284.0,2.2,17.25,601.0,697.85,539.72
2018,3,9,13,30,523.0,248.0,2.2,17.2,616.0,726.37,562.75
2018,3,9,13,45,630.0,200.5,2.2,17.15,629.5,766.03,594.38
2018,3,9,14,0,737.0,153.0,2.2,17.1,643.0,797.82,618.48
2018,3,9,14,15,763.5,136.5,2.15,16.95,624.5,790.6,614.03
2018,3,9,14,30,790.0,120.0,2.1,16.8,606.0,776.43,605.12
2018,3,9,14,45,600.0,165.0,2.05,16.7,521.5,663.9,523.45
2018,3,9,15,0,410.0,210.0,2.0,16.6,437.0,552.16,438.1
2018,3,9,15,15,384.0,197.5,2.0,16.6,397.5,499.77,399.91
2018,3,9,15,30,358.0,185.0,2.0,16.6,358.0,456.37,367.23
2018,3,9,15,45,352.0,166.0,1.8,16.05,322.0,419.18,339.3
2018,3,9,16,0,346.0,147.0,1.6,15.5,286.0,381.32,310.15
2018,3,9,16,15,369.0,124.0,1.5,14.85,255.0,362.58,295.91
2018,3,9,16,30,392.0,101.0,1.4,14.2,224.0,332.81,271.95
2018,3,9,16,45,355.5,86.5,1.35,13.5,183.0,281.04,228.9
2018,3,9,17,0,319.0,72.0,1.3,12.8,142.0,232.0,186.83
2018,3,9,17,15,264.5,57.0,1.3,12.4,104.5,178.59,140.09
2018,3,9,17,30,210.0,42.0,1.3,12.0,67.0,130.59,96.89
2018,3,9,17,45,135.5,27.0,1.35,11.6,40.0,79.01,39.35
2018,3,9,18,0,61.0,12.0,1.4,11.2,13.0,25.47,0.0
2018,3,9,18,15,30.5,6.0,1.4,11.0,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.05,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.3,1.0,0.98,0.0
2018,3,10,6,45,2.5,3.0,0.95,8.6,3.0,2.91,0.0
2018,3,10,7,0,0.0,5.0,0.9,8.9,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.2,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.5,8.0,7.71,1.04
2018,3,10,7,45,0.0,10.0,0.8,9.75,10.0,9.64,2.77
2018,3,10,8,0,0.0,12.0,0.8,10.0,12.0,11.57,4.47
2018,3,10,8,15,0.0,17.0,0.7,10.25,17.0,16.4,8.67
2018,3,10,8,30,0.0,22.0,0.6,10.5,22.0,21.23,12.83
2018,3,10,8,45,0.0,36.0,0.5,10.7,36.0,34.76,24.46
2018,3,10,9,0,0.0,50.0,0.4,10.9,50.0,48.31,35.95
2018,3,10,9,15,0.0,79.5,0.45,11.25,79.5,76.89,59.92
2018,3,10,9,30,0.0,109.0,0.5,11.6,109.0,105.39,83.34
2018,3,10,9,45,1.5,139.0,0.55,11.95,140.0,135.26,107.49
2018,3,10,10,0,3.0,169.0,0.6,12.3,171.0,165.44,131.5
2018,3,10,10,15,3.0,170.5,0.65,12.45,172.5,167.23,132.52
2018,3,10,10,30,3.0,172.0,0.7,12.6,174.0,168.99,133.67
2018,3,10,10,45,2.5,153.5,0.75,12.8,155.0,150.79,118.78
2018,3,10,11,0,2.0,135.0,0.8,13.0,136.0,132.49,103.87
2018,3,10,11,15,4.0,155.5,0.85,13.1,158.0,154.26,121.42
2018,3,10,11,30,6.0,176.0,0.9,13.2,180.0,176.25,138.9
2018,3,10,11,45,5.0,169.5,0.9,13.3,173.0,169.27,133.09
2018,3,10,12,0,4.0,163.0,0.9,13.4,166.0,162.22,127.35
2018,3,10,12,15,5.5,183.0,0.9,13.45,187.0,183.53,144.37
2018,3,10,12,30,7.0,203.0,0.9,13.5,208.0,205.03,161.33
2018,3,10,12,45,6.0,193.0,0.85,13.55,197.5,194.39,152.76
2018,3,10,13,0,5.0,183.0,0.8,13.6,187.0,183.69,144.29
2018,3,10,13,15,3.5,173.0,0.75,13.6,175.5,172.51,135.45
2018,3,10,13,30,2.0,163.0,0.7,13.6,164.0,161.32,126.59
2018,3,10,13,45,3.0,170.0,0.65,13.55,172.0,169.38,133.25
2018,3,10,14,0,4.0,177.0,0.6,13.5,180.0,177.51,139.9
2018,3,10,14,15,4.0,173.5,0.55,13.45,176.0,174.18,137.4
2018,3,10,14,30,4.0,170.0,0.5,13.4,172.0,170.86,135.0
2018,3,10,14,45,7.0,168.5,0.45,13.35,172.5,172.0,136.3
2018,3,10,15,0,10.0,167.0,0.4,13.3,173.0,173.06,137.54
2018,3,10,15,15,14.5,167.5,0.4,13.3,175.0,177.28,141.42
2018,3,10,15,30,19.0,168.0,0.4,13.3,177.0,181.44,145.24
2018,3,10,15,45,28.5,161.5,0.4,13.0,173.5,187.61,150.99
2018,3,10,16,0,38.0,155.0,0.4,12.7,170.0,187.0,151.16
2018,3,10,16,15,33.0,132.5,0.5,12.35,144.5,158.76,128.57
2018,3,10,16,30,28.0,110.0,0.6,12.0,119.0,130.78,105.75
2018,3,10,16,45,25.0,95.5,0.65,11.6,102.5,113.56,91.38
2018,3,10,17,0,22.0,81.0,0.7,11.2,86.0,96.78,76.92
2018,3,10,17,15,13.0,61.0,0.75,11.0,63.5,67.83,51.82
2018,3,10,17,30,4.0,41.0,0.8,10.8,41.0,43.42,30.36
2018,3,10,17,45,8.0,24.5,0.85,10.55,24.5,28.6,12.91
2018,3,10,18,0,12.0,8.0,0.9,10.3,8.0,10.58,0.0
2018,3,10,18,15,6.0,4.0,0.9,10.15,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,6,15,45.0,5.0,0.65,6.35,5.5,0.0,0.0
2018,3,11,6,30,90.0,10.0,0.7,6.8,11.0,9.83,0.0
2018,3,11,6,45,247.5,22.0,0.75,7.25,44.5,17.81,0.0
2018,3,11,7,0,405.0,34.0,0.8,7.7,78.0,26.48,17.25
2018,3,11,7,15,502.5,42.0,0.7,8.25,126.0,38.16,22.22
2018,3,11,7,30,600.0,50.0,0.6,8.8,174.0,83.28,43.82
2018,3,11,7,45,658.0,55.0,0.55,9.3,225.5,133.64,79.76
2018,3,11,8,0,716.0,60.0,0.5,9.8,277.0,188.01,124.37
2018,3,11,8,15,755.0,64.0,0.4,10.5,328.5,242.8,172.17
2018,3,11,8,30,794.0,68.0,0.3,11.2,380.0,301.1,222.8
2018,3,11,8,45,820.5,71.5,0.25,11.9,428.5,357.69,271.38
2018,3,11,9,0,847.0,75.0,0.2,12.6,477.0,415.77,319.39
2018,3,11,9,15,868.5,76.5,0.3,13.2,521.5,471.57,365.14
2018,3,11,9,30,890.0,78.0,0.4,13.8,566.0,526.58,408.91
2018,3,11,9,45,906.5,79.0,0.5,14.4,605.5,578.32,448.98
2018,3,11,10,0,923.0,80.0,0.6,15.0,645.0,629.27,487.31
2018,3,11,10,15,927.5,83.5,0.75,15.55,675.5,674.11,520.88
2018,3,11,10,30,932.0,87.0,0.9,16.1,706.0,716.7,551.95
2018,3,11,10,45,892.5,105.5,1.1,16.65,716.0,741.17,568.95
2018,3,11,11,0,853.0,124.0,1.3,17.2,726.0,762.66,583.98
2018,3,11,11,15,865.0,123.0,1.45,17.55,745.5,796.63,607.5
2018,3,11,11,30,877.0,122.0,1.6,17.9,765.0,828.28,629.18
2018,3,11,11,45,899.5,115.5,1.75,18.25,781.5,856.63,648.59
2018,3,11,12,0,922.0,109.0,1.9,18.6,798.0,885.73,668.52
2018,3,11,12,15,914.5,112.5,2.0,18.75,796.5,897.28,676.58
2018,3,11,12,30,907.0,116.0,2.1,18.9,795.0,905.25,682.53
2018,3,11,12,45,933.0,103.5,2.15,19.0,796.5,921.51,693.84
2018,3,11,13,0,959.0,91.0,2.2,19.1,798.0,934.18,702.79
2018,3,11,13,15,937.0,97.0,2.15,19.15,776.0,921.77,694.15
2018,3,11,13,30,915.0,103.0,2.1,19.2,754.0,905.93,683.58
2018,3,11,13,45,926.0,95.5,2.1,19.25,736.5,900.22,680.53
2018,3,11,14,0,937.0,88.0,2.1,19.3,719.0,890.66,674.9
2018,3,11,14,15,926.5,87.0,2.0,19.25,688.0,866.77,658.91
2018,3,11,14,30,916.0,86.0,1.9,19.2,657.0,839.85,641.03
2018,3,11,14,45,902.0,84.5,1.8,19.15,619.0,806.8,618.92
2018,3,11,15,0,888.0,83.0,1.7,19.1,581.0,771.3,595.06
2018,3,11,15,15,861.0,82.0,1.7,19.1,535.0,729.18,567.14
2018,3,11,15,30,834.0,81.0,1.7,19.1,489.0,681.33,534.71
2018,3,11,15,45,779.0,79.5,1.35,18.85,431.5,613.68,484.1
2018,3,11,16,0,724.0,78.0,1.0,18.6,374.0,547.77,433.09
2018,3,11,16,15,718.5,70.0,0.9,18.15,332.0,505.47,401.06
2018,3,11,16,30,713.0,62.0,0.8,17.7,290.0,461.72,366.36
2018,3,11,16,45,653.0,58.0,0.7,17.25,239.0,396.99,313.96
2018,3,11,17,0,593.0,54.0,0.6,16.8,188.0,334.54,261.72
2018,3,11,17,15,515.0,46.0,0.65,16.5,141.0,265.26,203.1
2018,3,11,17,30,437.0,38.0,0.7,16.2,94.0,203.17,148.39
2018,3,11,17,45,284.0,26.5,0.7,15.9,56.5,121.99,69.41
2018,3,11,18,0,131.0,15.0,0.7,15.6,19.0,44.6,0.0
2018,3,11,18,15,65.5,7.5,0.7,15.4,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,12,6,15,31.0,5.0,1.05,9.35,5.5,0.0,0.0
2018,3,12,6,30,62.0,10.0,1.1,9.9,11.0,9.83,0.0
2018,3,12,6,45,144.0,24.5,1.15,10.45,38.0,19.28,3.34
2018,3,12,7,0,226.0,39.0,1.2,11.0,65.0,30.02,20.2
2018,3,12,7,15,361.5,48.5,1.3,11.55,114.5,43.9,27.01
2018,3,12,7,30,497.0,58.0,1.4,12.1,164.0,85.42,48.38
2018,3,12,7,45,584.5,61.5,1.5,12.65,218.0,130.6,79.61
2018,3,12,8,0,672.0,65.0,1.6,13.2,272.0,185.52,123.52
2018,3,12,8,15,713.5,69.0,1.75,14.15,322.5,240.51,171.5
2018,3,12,8,30,755.0,73.0,1.9,15.1,373.0,297.46,221.48
2018,3,12,8,45,785.0,75.5,2.05,16.05,421.0,352.36,269.49
2018,3,12,9,0,815.0,78.0,2.2,17.0,469.0,409.17,317.79
2018,3,12,9,15,834.5,80.0,2.3,17.7,512.0,462.24,362.09
2018,3,12,9,30,854.0,82.0,2.4,18.4,555.0,515.96,405.45
2018,3,12,9,45,868.0,84.0,2.55,19.05,592.5,565.74,444.77
2018,3,12,10,0,882.0,86.0,2.7,19.7,630.0,614.62,482.29
2018,3,12,10,15,847.5,104.0,2.75,20.05,648.0,648.48,507.26
2018,3,12,10,30,813.0,122.0,2.8,20.4,666.0,677.04,527.66
2018,3,12,10,45,765.0,147.5,2.9,20.75,674.0,699.57,543.0
2018,3,12,11,0,717.0,173.0,3.0,21.1,682.0,716.36,553.82
2018,3,12,11,15,785.5,147.5,3.05,21.3,717.0,763.87,588.14
2018,3,12,11,30,854.0,122.0,3.1,21.5,752.0,813.27,621.93
2018,3,12,11,45,892.0,107.0,3.1,21.7,772.0,844.95,642.79
2018,3,12,12,0,930.0,92.0,3.1,21.9,792.0,877.78,664.47
2018,3,12,12,15,744.0,160.0,3.1,22.0,720.0,812.59,618.73
2018,3,12,12,30,558.0,228.0,3.1,22.1,648.0,730.92,559.24
2018,3,12,12,45,309.5,262.0,3.15,22.2,494.5,548.96,423.47
2018,3,12,13,0,61.0,296.0,3.2,22.3,341.0,355.56,272.98
2018,3,12,13,15,34.5,232.0,3.15,22.2,257.5,265.61,204.82
2018,3,12,13,30,8.0,168.0,3.1,22.1,174.0,171.5,131.36
2018,3,12,13,45,41.0,231.0,3.1,22.05,259.0,271.11,210.33
2018,3,12,14,0,74.0,294.0,3.1,22.0,344.0,367.77,284.95
2018,3,12,14,15,49.0,259.0,3.1,21.85,291.5,308.84,239.63
2018,3,12,14,30,24.0,224.0,3.1,21.7,239.0,242.98,188.73
2018,3,12,14,45,14.5,176.5,3.1,21.6,185.5,186.08,144.49
2018,3,12,15,0,5.0,129.0,3.1,21.5,132.0,130.09,100.13
2018,3,12,15,15,25.0,147.5,3.1,21.5,160.0,169.03,132.29
2018,3,12,15,30,45.0,166.0,3.1,21.5,188.0,203.41,160.46
2018,3,12,15,45,83.5,153.0,2.95,20.85,189.0,214.12,170.68
2018,3,12,16,0,122.0,140.0,2.8,20.2,190.0,228.62,183.65
2018,3,12,16,15,88.5,108.0,2.55,19.5,142.0,168.84,135.27
2018,3,12,16,30,55.0,76.0,2.3,18.8,94.0,111.64,88.23
2018,3,12,16,45,41.0,61.5,2.05,18.05,73.5,82.07,63.57
2018,3,12,17,0,27.0,47.0,1.8,17.3,53.0,58.85,43.88
2018,3,12,17,15,15.0,29.5,1.85,16.85,32.5,34.54,23.15
2018,3,12,17,30,3.0,12.0,1.9,16.4,12.0,12.58,4.63
2018,3,12,17,45,1.5,7.0,1.95,15.9,7.0,7.17,0.0
2018,3,12,18,0,0.0,2.0,2.0,15.4,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.15,15.25,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,13,6,15,7.0,1.5,2.6,12.85,1.5,0.0,0.0
2018,3,13,6,30,14.0,3.0,2.6,12.9,3.0,2.95,0.0
2018,3,13,6,45,7.0,4.5,2.55,13.0,4.5,4.38,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.1,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.05,7.5,7.23,0.47
2018,3,13,7,30,0.0,9.0,2.7,13.0,9.0,8.67,1.78
2018,3,13,7,45,0.0,12.5,2.8,12.95,12.5,12.05,4.73
2018,3,13,8,0,0.0,16.0,2.9,12.9,16.0,15.43,7.66
2018,3,13,8,15,0.0,17.0,3.0,12.75,17.0,16.4,8.49
2018,3,13,8,30,0.0,18.0,3.1,12.6,18.0,17.37,9.29
2018,3,13,8,45,0.0,21.0,3.25,12.4,21.0,20.27,11.75
2018,3,13,9,0,0.0,24.0,3.4,12.2,24.0,23.17,14.19
2018,3,13,9,15,0.0,32.5,3.5,12.25,32.5,31.39,21.13
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,39.62,28.03
2018,3,13,9,45,0.0,55.5,3.75,12.3,55.5,53.66,39.78
2018,3,13,10,0,0.0,70.0,3.9,12.3,70.0,67.71,51.46
2018,3,13,10,15,0.0,91.0,4.0,12.5,91.0,88.08,68.28
2018,3,13,10,30,0.0,112.0,4.1,12.7,112.0,108.49,84.98
2018,3,13,10,45,2.0,138.5,4.25,12.9,140.0,135.79,107.29
2018,3,13,11,0,4.0,165.0,4.4,13.1,168.0,163.38,129.64
2018,3,13,11,15,50.5,241.0,4.45,13.35,278.5,278.45,223.55
2018,3,13,11,30,97.0,317.0,4.5,13.6,389.0,395.19,316.17
2018,3,13,11,45,178.5,315.0,4.6,13.85,449.5,469.27,375.72
2018,3,13,12,0,260.0,313.0,4.7,14.1,510.0,546.93,437.29
2018,3,13,12,15,236.0,315.5,4.7,14.25,494.5,534.93,426.93
2018,3,13,12,30,212.0,318.0,4.7,14.4,479.0,513.92,410.16
2018,3,13,12,45,136.5,313.5,4.75,14.55,416.5,446.42,355.95
2018,3,13,13,0,61.0,309.0,4.8,14.7,354.0,369.47,293.72
2018,3,13,13,15,75.0,308.0,4.75,14.7,362.5,381.76,304.24
2018,3,13,13,30,89.0,307.0,4.7,14.7,371.0,393.76,314.31
2018,3,13,13,45,117.0,309.0,4.7,14.7,390.5,429.44,343.29
2018,3,13,14,0,145.0,311.0,4.7,14.7,410.0,455.59,364.79
2018,3,13,14,15,189.5,292.5,4.6,14.7,416.0,471.47,378.96
2018,3,13,14,30,234.0,274.0,4.5,14.7,422.0,484.94,391.23
2018,3,13,14,45,248.0,253.0,4.45,14.7,401.5,477.59,386.47
2018,3,13,15,0,262.0,232.0,4.4,14.7,381.0,459.48,373.49
2018,3,13,15,15,249.0,219.5,4.4,14.7,352.5,429.4,350.26
2018,3,13,15,30,236.0,207.0,4.4,14.7,324.0,399.3,326.8
2018,3,13,15,45,245.0,187.0,4.1,14.3,298.5,375.35,308.55
2018,3,13,16,0,254.0,167.0,3.8,13.9,273.0,349.91,288.8
2018,3,13,16,15,243.5,145.5,3.35,13.35,236.5,309.83,256.41
2018,3,13,16,30,233.0,124.0,2.9,12.8,200.0,269.93,223.44
2018,3,13,16,45,174.0,106.5,2.5,12.2,158.0,211.32,173.93
2018,3,13,17,0,115.0,89.0,2.1,11.6,116.0,152.32,123.6
2018,3,13,17,15,90.0,68.5,1.9,10.95,86.5,114.69,90.76
2018,3,13,17,30,65.0,48.0,1.7,10.3,57.0,79.18,59.38
2018,3,13,17,45,43.5,30.5,1.5,9.65,35.5,50.6,30.79
2018,3,13,18,0,22.0,13.0,1.3,9.0,14.0,17.88,0.0
2018,3,13,18,15,11.0,6.5,1.2,8.95,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,6.35,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,7.1,2.0,1.97,0.0
2018,3,14,6,45,0.0,4.0,1.6,7.85,4.0,3.85,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.6,6.0,5.78,0.0
2018,3,14,7,15,0.0,7.5,1.95,8.9,7.5,7.23,0.57
2018,3,14,7,30,0.0,9.0,2.1,9.2,9.0,8.67,1.9
2018,3,14,7,45,0.0,12.5,2.2,9.5,12.5,12.05,4.87
2018,3,14,8,0,0.0,16.0,2.3,9.8,16.0,15.43,7.82
2018,3,14,8,15,37.5,70.5,2.4,9.95,86.0,77.38,60.1
2018,3,14,8,30,75.0,125.0,2.5,10.1,156.0,141.7,113.89
2018,3,14,8,45,159.5,157.0,2.65,10.2,232.5,207.42,167.76
2018,3,14,9,0,244.0,189.0,2.8,10.3,309.0,282.33,229.27
2018,3,14,9,15,129.0,186.5,2.9,10.3,250.5,240.22,195.77
2018,3,14,9,30,14.0,184.0,3.0,10.3,192.0,184.68,149.6
2018,3,14,9,45,7.5,125.5,3.1,10.3,130.0,125.6,100.51
2018,3,14,10,0,1.0,67.0,3.2,10.3,68.0,65.41,49.88
2018,3,14,10,15,0.5,58.0,3.3,10.3,58.5,56.42,42.24
2018,3,14,10,30,0.0,49.0,3.4,10.3,49.0,47.39,34.54
2018,3,14,10,45,0.0,56.5,3.45,10.3,56.5,54.66,40.6
2018,3,14,11,0,0.0,64.0,3.5,10.3,64.0,61.94,46.65
2018,3,14,11,15,80.5,184.0,3.5,10.35,244.0,248.61,203.09
2018,3,14,11,30,161.0,304.0,3.5,10.4,424.0,438.91,355.18
2018,3,14,11,45,331.5,288.5,3.5,10.45,539.5,574.42,463.71
2018,3,14,12,0,502.0,273.0,3.5,10.5,655.0,716.53,573.9
2018,3,14,12,15,289.5,249.5,3.45,10.55,470.0,511.93,414.09
2018,3,14,12,30,77.0,226.0,3.4,10.6,285.0,300.63,242.96
2018,3,14,12,45,53.5,218.0,3.35,10.7,258.5,266.4,215.34
2018,3,14,13,0,30.0,210.0,3.3,10.8,232.0,238.19,191.81
2018,3,14,13,15,281.5,217.5,3.25,10.85,421.5,481.9,393.73
2018,3,14,13,30,533.0,225.0,3.2,10.9,611.0,718.47,577.7
2018,3,14,13,45,713.5,162.5,3.2,11.0,662.0,807.25,644.74
2018,3,14,14,0,894.0,100.0,3.2,11.1,713.0,876.0,694.67
2018,3,14,14,15,671.0,165.0,3.15,11.2,613.5,756.24,607.03
2018,3,14,14,30,448.0,230.0,3.1,11.3,514.0,629.15,507.88
2018,3,14,14,45,554.5,183.5,3.05,11.35,515.0,652.93,530.28
2018,3,14,15,0,661.0,137.0,3.0,11.4,516.0,673.05,548.49
2018,3,14,15,15,707.0,119.0,3.0,11.4,497.0,667.36,545.6
2018,3,14,15,30,753.0,101.0,3.0,11.4,478.0,656.1,538.34
2018,3,14,15,45,749.0,91.0,2.9,11.25,435.5,614.98,506.89
2018,3,14,16,0,745.0,81.0,2.8,11.1,393.0,569.66,471.59
2018,3,14,16,15,750.0,70.5,2.5,10.65,351.5,529.64,439.2
2018,3,14,16,30,755.0,60.0,2.2,10.2,310.0,487.15,403.47
2018,3,14,16,45,705.0,55.0,1.9,9.8,257.5,421.49,347.45
2018,3,14,17,0,655.0,50.0,1.6,9.4,205.0,358.99,292.35
