Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.5,16.0,1.35,8.25,25.0,15.73,0.0
2018,4,14,6,0,230.0,30.0,1.4,8.9,48.0,23.58,11.32
2018,4,14,6,15,343.5,41.0,1.55,9.55,90.5,31.96,22.43
2018,4,14,6,30,457.0,52.0,1.7,10.2,133.0,38.73,29.12
2018,4,14,6,45,528.5,59.5,1.8,10.85,183.5,64.21,36.75
2018,4,14,7,0,600.0,67.0,1.9,11.5,234.0,109.75,63.38
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,158.72,100.77
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,213.1,146.57
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,267.43,194.32
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,327.08,246.09
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,383.08,293.92
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,440.79,341.38
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,496.08,385.05
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,551.86,427.14
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,606.19,466.99
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,658.86,504.13
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,706.7,536.01
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,753.32,564.13
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,797.05,591.28
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,838.75,616.7
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,875.57,639.51
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,909.83,660.57
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,938.21,678.2
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,963.53,693.97
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,984.4,706.88
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,1001.92,717.8
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,1013.54,727.25
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,1021.63,734.57
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,1023.76,737.4
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,1022.3,738.11
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,1015.8,736.86
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,1005.79,733.36
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,989.45,725.58
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,969.82,715.59
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,944.68,701.73
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,916.59,685.79
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,882.06,665.17
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,845.1,642.62
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,803.15,615.32
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,763.81,589.59
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,714.26,558.25
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,663.98,525.49
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,605.49,483.42
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,547.76,440.33
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,486.16,392.39
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,425.41,343.38
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,352.34,283.01
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,285.86,226.24
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,207.22,159.17
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,139.98,101.56
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,86.28,50.19
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,32.32,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,13.27,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,22.55,11.42
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,31.08,21.65
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,44.11,33.88
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,69.5,40.79
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,115.64,67.69
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,165.16,106.18
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,219.98,153.14
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,274.58,202.17
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,334.44,255.64
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,390.7,305.72
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,448.51,355.85
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,504.19,403.11
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,560.22,449.33
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,612.93,492.21
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,665.27,533.82
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,712.6,570.5
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,758.41,604.05
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,800.75,634.46
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,841.06,663.24
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,876.67,688.49
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,909.68,711.83
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,937.22,731.53
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,961.74,749.15
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,981.22,763.29
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,997.41,775.21
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,1007.85,783.83
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,1014.83,790.14
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,1015.39,791.72
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,1012.44,790.95
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,1003.73,786.47
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,991.65,779.69
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,919.08,728.62
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,844.92,675.74
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,679.0,546.13
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,508.41,407.97
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,398.02,321.28
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,282.23,227.91
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,240.03,193.9
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,192.95,155.44
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,227.4,185.9
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,253.55,209.35
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,256.68,212.98
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,250.74,208.89
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,243.61,203.93
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,236.66,198.07
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,211.58,175.58
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,185.86,151.62
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,139.6,110.14
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,97.95,72.68
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,59.8,36.06
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,20.21,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,9.83,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,16.4,7.41
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,27.52,18.88
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,38.64,29.41
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,46.31,34.46
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,54.44,41.04
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,39.46,28.39
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,22.2,13.72
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,24.13,15.34
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,26.07,16.94
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,74.35,58.16
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,122.76,98.84
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,222.17,181.16
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,327.04,265.99
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,382.09,310.02
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,441.78,357.5
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,446.11,360.36
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,448.31,361.62
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,499.99,402.4
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,553.77,444.29
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,532.39,426.1
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,507.34,405.14
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,405.59,325.32
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,304.73,244.57
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,354.33,284.53
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,404.75,324.33
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,409.29,329.39
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,407.46,329.75
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,618.89,498.91
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,831.14,659.73
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,817.57,648.92
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,802.04,638.21
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,669.61,538.13
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,546.14,442.48
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,470.56,384.59
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,394.96,325.32
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,590.19,486.44
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,765.8,624.7
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,757.29,618.63
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,739.71,606.94
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,630.9,522.89
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,525.81,438.17
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,469.46,392.95
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,414.93,348.31
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,400.46,336.73
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,381.24,319.54
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,328.71,273.08
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,278.2,227.04
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,216.3,170.92
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,161.32,120.38
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,96.67,60.83
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,33.97,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,4.91,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,19.66,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,27.41,16.96
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,36.36,27.11
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,43.37,34.1
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,77.73,46.76
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,124.99,77.67
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,173.96,116.62
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,228.59,163.81
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,282.93,212.56
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,340.81,264.05
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,399.41,315.26
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,457.54,364.58
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,513.03,410.55
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,569.06,455.44
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,623.1,497.24
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,677.12,537.6
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,726.01,572.68
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,773.79,604.08
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,816.45,631.95
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,856.95,658.0
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,892.96,680.22
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,926.31,700.39
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,955.08,717.55
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,980.79,732.59
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,1001.44,744.86
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,1018.75,755.05
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,1029.25,761.21
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,1036.2,765.28
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,1039.2,766.15
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,1038.63,764.89
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,1031.11,759.62
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,1020.13,752.33
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,1002.4,740.71
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,981.47,727.2
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,956.24,713.02
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,928.06,696.83
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,890.6,673.58
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,855.87,652.08
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,815.2,626.11
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,772.57,598.51
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,723.46,568.3
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,673.49,536.24
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,616.01,493.95
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,561.06,452.27
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,494.26,399.97
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,430.34,348.31
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,363.37,293.27
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,301.23,240.18
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,230.81,179.33
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,169.39,125.31
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,103.75,66.25
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,39.43,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.98,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,4.82,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,8.67,1.6
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,12.53,5.61
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,16.39,9.32
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,31.85,22.23
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,47.33,35.74
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,54.11,41.53
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,60.89,47.23
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,60.41,46.61
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,59.93,45.99
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,96.75,76.92
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,133.43,107.13
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,144.43,115.7
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,155.45,124.26
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,182.46,145.78
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,209.78,167.22
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,279.06,222.4
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,351.63,278.74
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,477.48,375.95
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,611.81,475.41
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,630.33,486.96
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,647.59,498.54
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,656.86,504.49
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,659.93,506.18
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,652.75,500.29
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,644.03,493.37
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,607.95,466.32
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,570.37,438.11
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,570.19,438.76
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,569.4,438.74
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,575.83,444.51
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,581.43,449.68
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,628.8,487.53
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,681.93,528.68
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,662.94,516.11
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,642.43,502.86
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,665.21,523.44
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,674.49,533.88
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,725.47,576.56
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,756.35,601.09
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,722.41,578.45
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,684.74,553.19
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,633.02,515.07
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,580.82,474.65
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,518.13,424.67
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,457.06,374.31
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,390.07,317.76
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,329.12,264.21
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,257.8,201.3
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,194.85,144.56
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,122.41,79.32
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,59.16,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,22.02,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,8.85,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,16.81,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,25.09,15.64
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,29.94,21.23
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,34.57,25.78
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,75.31,39.67
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,127.62,74.55
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,179.06,116.38
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,234.88,165.42
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,291.1,216.39
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,349.89,269.19
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,407.08,319.89
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,465.45,370.1
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,522.96,418.18
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,578.44,463.22
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,631.58,505.14
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,684.05,545.32
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,732.9,581.1
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,780.32,613.59
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,822.97,642.66
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,863.31,669.83
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,898.98,693.37
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,931.86,714.82
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,959.9,732.96
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,984.8,748.93
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,1004.54,761.87
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,1020.88,772.61
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,1031.39,779.17
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,1038.32,783.47
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,1025.44,774.33
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,1008.95,763.02
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,1011.29,764.8
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,1009.82,763.99
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,994.64,754.0
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,976.14,741.96
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,955.62,728.47
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,931.69,712.7
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,897.56,690.34
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,860.95,666.21
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,819.26,638.46
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,775.8,609.16
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,730.1,576.83
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,679.35,540.44
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,622.22,498.31
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,565.51,454.82
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,503.14,405.5
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,444.67,357.73
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,376.82,302.32
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,313.69,248.69
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,243.45,188.16
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,181.76,133.87
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,113.14,73.6
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,53.21,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,19.73,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,7.86,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,17.05,0.0
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,26.79,17.2
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,31.99,22.95
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,37.34,28.15
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,78.84,42.42
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,127.69,74.73
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,181.38,118.02
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,236.91,165.81
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,291.56,214.26
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,348.98,264.53
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,405.62,313.5
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,463.45,361.96
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,520.45,408.18
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,575.5,451.5
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,627.73,491.72
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,679.29,530.33
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,727.71,564.82
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,774.74,596.36
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,816.78,624.27
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,856.59,650.42
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,891.06,672.59
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,922.71,692.77
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,950.53,710.47
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,975.22,726.09
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,994.25,737.85
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,1009.89,747.46
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,1021.68,754.82
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,1029.95,760.0
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,1031.15,760.96
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,1028.78,759.75
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,1021.4,755.84
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,1010.53,749.77
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,993.82,739.92
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,973.84,727.96
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,948.89,713.1
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,921.03,696.23
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,887.27,675.48
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,851.12,652.86
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,809.27,625.08
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,765.67,595.79
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,720.39,567.07
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,670.01,533.79
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,614.84,494.17
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,559.99,452.76
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,499.08,405.14
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,440.0,357.25
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,376.29,304.13
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,315.16,251.3
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,247.55,192.06
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,187.7,138.55
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,120.79,79.24
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,61.83,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,22.72,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,8.85,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,17.79,0.0
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,27.48,17.94
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,32.64,23.53
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,40.08,30.58
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,81.39,44.09
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,129.85,76.7
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,180.29,117.69
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,237.42,166.99
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,291.6,214.89
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,348.46,264.24
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,404.54,312.1
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,461.87,359.4
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,516.94,403.08
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,573.5,446.15
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,625.56,484.91
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,676.99,522.02
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,724.83,554.27
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,771.29,583.44
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,813.18,609.74
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,852.91,634.3
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,888.61,655.94
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,921.66,675.69
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,949.1,691.57
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,973.48,705.47
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,993.27,717.01
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,1009.74,726.53
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,1020.87,732.94
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,1028.5,737.31
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,1031.09,738.67
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,1030.11,737.99
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,1022.64,733.54
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,1011.66,727.08
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,995.9,717.88
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,976.87,706.73
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,951.22,692.31
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,922.61,675.95
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,889.73,656.1
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,854.42,634.53
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,812.41,608.14
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,768.66,580.28
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,723.2,551.47
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,672.79,518.59
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,616.81,479.99
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,561.32,439.73
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,499.93,393.51
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,442.29,348.41
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,377.4,296.7
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,316.54,246.17
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,249.72,189.66
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,190.41,138.19
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,123.46,80.59
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,64.71,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,23.95,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,10.81,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,20.16,3.4
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,32.25,22.16
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,37.09,27.45
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,46.45,36.22
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,87.98,48.63
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,137.13,81.94
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,189.18,124.43
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,245.3,172.85
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,291.99,216.22
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,333.84,254.1
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,396.41,305.29
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,467.25,361.4
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,522.19,404.03
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,577.41,445.25
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,619.29,475.45
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,656.05,500.93
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,712.86,541.18
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,770.28,579.94
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,789.19,591.06
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,800.8,596.58
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,806.21,597.56
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,805.28,594.15
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,805.43,592.04
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,801.88,587.42
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,822.17,600.68
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,840.89,612.61
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,851.37,618.89
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,859.95,624.04
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,918.61,666.26
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,974.56,703.81
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,1000.42,719.81
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,1019.7,732.03
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,1003.6,722.01
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,984.24,710.42
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,956.33,693.84
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,925.7,675.55
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,888.53,652.91
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,854.23,632.05
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,813.0,606.3
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,769.8,578.95
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,723.55,548.7
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,676.21,517.29
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,620.83,478.26
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,565.65,438.07
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,505.54,393.21
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,445.61,346.98
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,375.96,292.72
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,311.63,240.56
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,243.71,184.22
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,183.7,133.16
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,117.75,77.43
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,60.5,3.49
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,22.39,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,10.81,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,20.03,5.38
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,30.74,20.81
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,41.3,30.96
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,55.67,39.24
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,90.61,58.73
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,131.12,87.65
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,176.56,122.49
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,230.39,166.13
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,286.08,211.92
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,351.07,265.27
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,406.44,311.4
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,465.45,358.83
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,519.47,400.92
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,573.98,441.91
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,626.4,479.43
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,678.93,515.52
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,726.94,547.02
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,773.98,574.89
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,815.45,598.94
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,854.83,621.15
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,889.76,641.03
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,922.11,659.09
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,949.49,675.59
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,973.88,690.28
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,992.33,702.27
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,1007.5,712.36
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,1017.38,718.85
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,1023.84,723.41
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,1024.92,725.78
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,1022.55,726.15
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,1015.28,722.17
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,1004.65,716.27
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,988.31,707.66
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,968.83,697.15
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,942.89,682.64
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,914.14,666.27
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,880.13,645.91
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,848.75,627.16
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,807.47,601.35
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,764.59,574.22
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,714.83,543.17
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,664.34,510.86
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,608.82,472.41
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,555.72,434.24
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,494.55,388.69
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,435.49,342.99
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,370.33,291.46
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,309.59,241.43
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,242.02,184.67
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,182.27,133.34
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,117.45,78.34
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,61.77,10.3
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,22.86,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
