Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,45,961.5,89.5,3.2,31.85,973.0,929.23,666.58
2018,6,12,11,0,965.0,90.0,3.3,32.3,993.0,959.68,684.86
2018,6,12,11,15,967.0,90.0,3.4,32.45,1005.5,985.47,700.95
2018,6,12,11,30,969.0,90.0,3.5,32.6,1018.0,1008.28,715.2
2018,6,12,11,45,969.5,90.0,3.6,32.8,1023.0,1026.56,726.5
2018,6,12,12,0,970.0,90.0,3.7,33.0,1028.0,1041.65,735.88
2018,6,12,12,15,967.5,92.0,3.85,32.95,1026.0,1052.52,743.8
2018,6,12,12,30,965.0,94.0,4.0,32.9,1024.0,1060.06,749.75
2018,6,12,12,45,961.0,96.0,4.1,32.9,1014.5,1062.73,752.26
2018,6,12,13,0,957.0,98.0,4.2,32.9,1005.0,1062.03,752.78
2018,6,12,13,15,955.0,96.5,4.3,32.75,989.0,1056.35,750.71
2018,6,12,13,30,953.0,95.0,4.4,32.6,973.0,1047.3,746.61
2018,6,12,13,45,948.5,94.5,4.45,32.45,949.5,1033.53,739.28
2018,6,12,14,0,944.0,94.0,4.5,32.3,926.0,1016.56,729.97
2018,6,12,14,15,938.5,92.5,4.55,32.05,896.5,994.49,717.68
2018,6,12,14,30,933.0,91.0,4.6,31.8,867.0,969.48,703.45
2018,6,12,14,45,925.0,89.5,4.65,31.55,831.5,939.38,685.8
2018,6,12,15,0,917.0,88.0,4.7,31.3,796.0,906.74,666.43
2018,6,12,15,15,906.5,86.5,4.7,31.3,755.5,869.63,642.94
2018,6,12,15,30,896.0,85.0,4.7,31.3,715.0,830.5,617.92
2018,6,12,15,45,884.0,82.5,4.65,30.55,670.5,787.32,591.41
2018,6,12,16,0,872.0,80.0,4.6,29.8,626.0,742.67,563.44
2018,6,12,16,15,856.5,78.0,4.55,29.2,579.0,694.86,532.35
2018,6,12,16,30,841.0,76.0,4.5,28.6,532.0,646.36,500.05
2018,6,12,16,45,820.0,73.0,4.5,28.0,482.0,595.58,463.33
2018,6,12,17,0,799.0,70.0,4.5,27.4,432.0,542.2,423.51
2018,6,12,17,15,769.0,66.0,4.45,26.4,380.5,483.54,378.79
2018,6,12,17,30,739.0,62.0,4.4,25.4,329.0,426.62,333.72
2018,6,12,17,45,697.0,58.0,4.3,24.45,279.0,366.59,284.48
2018,6,12,18,0,655.0,54.0,4.2,23.5,229.0,310.05,236.45
2018,6,12,18,15,590.5,48.5,4.15,22.35,181.5,249.38,184.52
2018,6,12,18,30,526.0,43.0,4.1,21.2,134.0,194.33,136.63
2018,6,12,18,45,422.0,35.5,4.05,20.05,94.0,135.32,87.32
2018,6,12,19,0,318.0,28.0,4.0,18.9,54.0,86.52,42.81
2018,6,12,19,15,180.5,16.5,4.05,18.15,29.5,36.13,0.0
2018,6,12,19,30,43.0,5.0,4.1,17.4,5.0,4.91,0.0
2018,6,12,19,45,21.5,2.5,4.15,16.65,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,13,4,45,77.5,8.0,3.2,11.2,11.0,7.86,0.0
2018,6,13,5,0,155.0,16.0,3.3,11.4,22.0,15.73,0.0
2018,6,13,5,15,292.5,26.0,3.25,12.05,56.0,20.47,9.34
2018,6,13,5,30,430.0,36.0,3.2,12.7,90.0,27.27,17.98
2018,6,13,5,45,515.0,42.0,3.2,13.3,134.5,30.01,20.95
2018,6,13,6,0,600.0,48.0,3.2,13.9,179.0,35.79,26.33
2018,6,13,6,15,653.5,53.0,3.1,14.75,229.0,63.26,32.7
2018,6,13,6,30,707.0,58.0,3.0,15.6,279.0,108.38,57.44
2018,6,13,6,45,744.0,61.0,2.9,16.5,330.5,155.41,92.11
2018,6,13,7,0,781.0,64.0,2.8,17.4,382.0,206.54,134.57
2018,6,13,7,15,807.0,67.5,2.7,18.15,433.5,259.27,180.73
2018,6,13,7,30,833.0,71.0,2.6,18.9,485.0,318.0,231.83
2018,6,13,7,45,852.5,73.5,2.5,19.7,535.0,372.19,278.61
2018,6,13,8,0,872.0,76.0,2.4,20.5,585.0,427.71,325.05
2018,6,13,8,15,886.5,78.0,2.35,21.4,631.5,481.58,368.62
2018,6,13,8,30,901.0,80.0,2.3,22.3,678.0,535.8,410.75
2018,6,13,8,45,912.0,81.5,2.3,23.15,721.0,587.7,449.85
2018,6,13,9,0,923.0,83.0,2.3,24.0,764.0,639.15,487.17
2018,6,13,9,15,928.5,87.0,2.3,24.8,802.0,688.68,521.84
2018,6,13,9,30,934.0,91.0,2.3,25.6,840.0,736.83,553.09
2018,6,13,9,45,936.5,94.5,2.3,26.4,871.5,780.72,580.0
2018,6,13,10,0,939.0,98.0,2.3,27.2,903.0,822.58,605.08
2018,6,13,10,15,944.5,99.0,2.3,27.85,930.0,862.26,628.65
2018,6,13,10,30,950.0,100.0,2.3,28.5,957.0,899.78,650.47
2018,6,13,10,45,953.5,100.5,2.35,29.1,977.0,932.72,669.64
2018,6,13,11,0,957.0,101.0,2.4,29.7,997.0,963.03,687.02
2018,6,13,11,15,959.0,102.0,2.5,30.2,1010.0,989.7,702.75
2018,6,13,11,30,961.0,103.0,2.6,30.7,1023.0,1013.43,716.62
2018,6,13,11,45,962.0,102.5,2.7,31.2,1028.0,1031.67,727.08
2018,6,13,12,0,963.0,102.0,2.8,31.7,1033.0,1046.74,735.65
2018,6,13,12,15,960.0,103.5,2.95,31.95,1030.5,1056.65,742.29
2018,6,13,12,30,957.0,105.0,3.1,32.2,1028.0,1063.23,746.97
2018,6,13,12,45,951.5,107.5,3.3,32.45,1017.5,1064.98,749.16
2018,6,13,13,0,946.0,110.0,3.5,32.7,1007.0,1063.4,749.31
2018,6,13,13,15,942.5,109.5,3.7,32.6,990.5,1057.43,747.82
2018,6,13,13,30,939.0,109.0,3.9,32.5,974.0,1048.15,744.27
2018,6,13,13,45,934.5,107.0,4.15,32.4,950.0,1033.09,737.34
2018,6,13,14,0,930.0,105.0,4.4,32.3,926.0,1014.86,728.29
2018,6,13,14,15,922.5,104.5,4.6,31.9,896.0,992.3,716.93
2018,6,13,14,30,915.0,104.0,4.8,31.5,866.0,966.92,703.88
2018,6,13,14,45,906.0,102.5,5.0,31.1,830.0,936.45,687.51
2018,6,13,15,0,897.0,101.0,5.2,30.7,794.0,903.54,669.16
2018,6,13,15,15,886.0,98.5,5.2,30.7,753.0,865.61,644.79
2018,6,13,15,30,875.0,96.0,5.2,30.7,712.0,825.75,618.91
2018,6,13,15,45,860.5,94.0,5.45,29.35,667.0,781.96,594.45
2018,6,13,16,0,846.0,92.0,5.7,28.0,622.0,736.95,568.16
2018,6,13,16,15,829.0,89.0,5.75,27.15,574.5,691.36,538.76
2018,6,13,16,30,812.0,86.0,5.8,26.3,527.0,641.72,504.95
2018,6,13,16,45,789.0,82.5,5.8,25.45,477.0,587.52,465.23
2018,6,13,17,0,766.0,79.0,5.8,24.6,427.0,533.84,424.58
2018,6,13,17,15,735.0,74.5,5.75,23.6,376.0,475.65,379.15
2018,6,13,17,30,704.0,70.0,5.7,22.6,325.0,419.31,333.59
2018,6,13,17,45,660.5,64.5,5.6,21.6,275.0,359.68,283.84
2018,6,13,18,0,617.0,59.0,5.5,20.6,225.0,302.84,234.9
2018,6,13,18,15,551.5,52.5,5.4,19.7,178.0,241.79,181.82
2018,6,13,18,30,486.0,46.0,5.3,18.8,131.0,187.32,133.85
2018,6,13,18,45,385.0,37.5,5.2,17.9,91.5,129.86,85.29
2018,6,13,19,0,284.0,29.0,5.1,17.0,52.0,82.48,42.21
2018,6,13,19,15,160.0,17.0,5.05,16.4,28.5,34.54,0.0
2018,6,13,19,30,36.0,5.0,5.0,15.8,5.0,4.91,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,14,4,45,60.0,8.5,4.15,10.95,10.5,8.36,0.0
2018,6,14,5,0,120.0,17.0,4.2,11.1,21.0,16.71,0.0
2018,6,14,5,15,247.0,28.0,4.2,11.6,53.5,22.49,10.82
2018,6,14,5,30,374.0,39.0,4.2,12.1,86.0,30.16,20.52
2018,6,14,5,45,460.0,47.0,4.25,12.55,130.0,34.5,24.98
2018,6,14,6,0,546.0,55.0,4.3,13.0,174.0,38.61,28.94
2018,6,14,6,15,602.5,60.5,4.25,13.5,223.0,64.49,35.23
2018,6,14,6,30,659.0,66.0,4.2,14.0,272.0,107.84,59.36
2018,6,14,6,45,698.5,70.0,4.15,14.45,323.0,156.7,96.03
2018,6,14,7,0,738.0,74.0,4.1,14.9,374.0,206.72,137.96
2018,6,14,7,15,767.0,77.0,4.0,15.4,425.0,257.44,182.91
2018,6,14,7,30,796.0,80.0,3.9,15.9,476.0,311.05,230.68
2018,6,14,7,45,818.5,82.5,3.85,16.4,526.0,364.55,278.05
2018,6,14,8,0,841.0,85.0,3.8,16.9,576.0,422.83,328.04
2018,6,14,8,15,858.0,87.5,3.75,17.45,623.5,476.79,373.31
2018,6,14,8,30,875.0,90.0,3.7,18.0,671.0,531.39,417.63
2018,6,14,8,45,888.0,92.0,3.65,18.55,714.5,583.69,458.78
2018,6,14,9,0,901.0,94.0,3.6,19.1,758.0,635.75,498.41
2018,6,14,9,15,912.5,95.0,3.6,19.65,797.5,685.43,535.25
2018,6,14,9,30,924.0,96.0,3.6,20.2,837.0,734.25,569.33
2018,6,14,9,45,933.5,95.5,3.6,20.75,870.5,779.07,598.86
2018,6,14,10,0,943.0,95.0,3.6,21.3,904.0,822.4,626.89
2018,6,14,10,15,948.5,96.0,3.75,21.75,931.0,862.23,653.13
2018,6,14,10,30,954.0,97.0,3.9,22.2,958.0,899.89,677.69
2018,6,14,10,45,958.0,98.0,4.0,22.65,978.5,933.89,699.33
2018,6,14,11,0,962.0,99.0,4.1,23.1,999.0,965.28,719.11
2018,6,14,11,15,964.5,99.0,4.25,23.35,1012.0,991.57,736.25
2018,6,14,11,30,967.0,99.0,4.4,23.6,1025.0,1014.92,751.46
2018,6,14,11,45,968.5,99.0,4.55,23.9,1031.0,1034.26,764.01
2018,6,14,12,0,970.0,99.0,4.7,24.2,1037.0,1050.44,774.94
2018,6,14,12,15,967.5,100.0,4.8,24.2,1034.5,1060.44,782.36
2018,6,14,12,30,965.0,101.0,4.9,24.2,1032.0,1067.09,787.72
2018,6,14,12,45,961.0,102.5,5.05,24.2,1022.0,1069.38,790.76
2018,6,14,13,0,957.0,104.0,5.2,24.2,1012.0,1068.3,791.67
2018,6,14,13,15,953.5,103.0,5.3,24.05,995.0,1061.78,789.09
2018,6,14,13,30,950.0,102.0,5.4,23.9,978.0,1051.92,784.37
2018,6,14,13,45,945.5,101.0,5.5,23.7,954.5,1037.8,776.98
2018,6,14,14,0,941.0,100.0,5.6,23.5,931.0,1020.48,767.45
2018,6,14,14,15,935.0,99.0,5.6,23.2,901.5,998.66,754.44
2018,6,14,14,30,929.0,98.0,5.6,22.9,872.0,973.91,739.43
2018,6,14,14,45,921.5,95.5,5.65,22.65,836.0,943.42,720.53
2018,6,14,15,0,914.0,93.0,5.7,22.4,800.0,910.37,699.7
2018,6,14,15,15,903.0,92.0,5.7,22.4,759.5,873.56,675.08
2018,6,14,15,30,892.0,91.0,5.7,22.4,719.0,834.79,648.9
2018,6,14,15,45,879.0,88.5,5.55,21.6,674.0,791.06,620.18
2018,6,14,16,0,866.0,86.0,5.4,20.8,629.0,745.95,590.05
2018,6,14,16,15,849.5,83.0,5.3,20.35,581.0,696.66,555.75
2018,6,14,16,30,833.0,80.0,5.2,19.9,533.0,649.71,522.37
2018,6,14,16,45,810.5,76.5,5.1,19.5,482.5,594.92,480.35
2018,6,14,17,0,788.0,73.0,5.0,19.1,432.0,540.58,437.53
2018,6,14,17,15,757.0,69.5,4.95,18.55,381.0,482.47,390.8
2018,6,14,17,30,726.0,66.0,4.9,18.0,330.0,426.18,344.03
2018,6,14,17,45,682.0,61.0,4.8,17.4,279.0,364.8,291.77
2018,6,14,18,0,638.0,56.0,4.7,16.8,228.0,308.05,241.87
2018,6,14,18,15,571.5,50.5,4.55,16.2,181.0,246.66,187.6
2018,6,14,18,30,505.0,45.0,4.4,15.6,134.0,191.92,138.64
2018,6,14,18,45,400.5,37.0,4.25,15.0,94.0,133.14,88.42
2018,6,14,19,0,296.0,29.0,4.1,14.4,54.0,84.96,44.55
2018,6,14,19,15,167.5,17.0,4.05,14.05,29.5,35.56,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.7,5.0,4.91,0.0
2018,6,14,19,45,19.5,2.5,4.0,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,56.0,8.5,3.85,11.0,10.5,8.36,0.0
2018,6,15,5,0,112.0,17.0,4.0,11.2,21.0,16.71,0.0
2018,6,15,5,15,236.5,28.5,4.15,11.65,53.0,23.02,11.17
2018,6,15,5,30,361.0,40.0,4.3,12.1,85.0,31.16,21.38
2018,6,15,5,45,448.0,47.0,4.45,12.6,128.0,34.51,24.97
2018,6,15,6,0,535.0,54.0,4.6,13.1,171.0,37.74,28.15
2018,6,15,6,15,591.0,60.0,4.6,13.65,219.5,63.41,34.67
2018,6,15,6,30,647.0,66.0,4.6,14.2,268.0,106.48,58.71
2018,6,15,6,45,686.0,70.0,4.65,14.75,318.0,151.68,92.32
2018,6,15,7,0,725.0,74.0,4.7,15.3,368.0,203.82,136.0
2018,6,15,7,15,753.5,77.5,4.75,15.75,418.5,254.14,180.72
2018,6,15,7,30,782.0,81.0,4.8,16.2,469.0,307.31,228.33
2018,6,15,7,45,802.5,83.5,4.85,16.7,517.5,359.34,274.81
2018,6,15,8,0,823.0,86.0,4.9,17.2,566.0,412.92,321.6
2018,6,15,8,15,838.5,88.5,4.9,17.65,612.0,468.31,368.56
2018,6,15,8,30,854.0,91.0,4.9,18.1,658.0,521.17,412.28
2018,6,15,8,45,866.5,93.0,4.95,18.55,700.5,572.18,453.44
2018,6,15,9,0,879.0,95.0,5.0,19.0,743.0,622.94,493.28
2018,6,15,9,15,886.5,98.0,5.05,19.3,780.5,670.92,530.25
2018,6,15,9,30,894.0,101.0,5.1,19.6,818.0,717.77,564.74
2018,6,15,9,45,898.5,104.5,5.1,19.95,850.0,761.55,594.9
2018,6,15,10,0,903.0,108.0,5.1,20.3,882.0,803.57,623.43
2018,6,15,10,15,909.5,109.0,5.2,20.55,909.0,842.86,650.48
2018,6,15,10,30,916.0,110.0,5.3,20.8,936.0,880.15,675.97
2018,6,15,10,45,921.0,109.5,5.35,21.0,956.0,912.49,697.7
2018,6,15,11,0,926.0,109.0,5.4,21.2,976.0,942.39,717.67
2018,6,15,11,15,929.0,109.5,5.5,21.25,989.5,968.84,735.97
2018,6,15,11,30,932.0,110.0,5.6,21.3,1003.0,992.49,752.4
2018,6,15,11,45,934.0,110.0,5.65,21.3,1009.0,1011.79,765.7
2018,6,15,12,0,936.0,110.0,5.7,21.3,1015.0,1028.06,777.02
2018,6,15,12,15,934.5,110.5,5.8,21.15,1013.0,1038.27,785.11
2018,6,15,12,30,933.0,111.0,5.9,21.0,1011.0,1045.27,791.14
2018,6,15,12,45,930.0,112.0,6.05,20.9,1002.0,1048.02,794.57
2018,6,15,13,0,927.0,113.0,6.2,20.8,993.0,1047.52,795.87
2018,6,15,13,15,924.5,112.0,6.25,20.55,977.0,1042.2,793.75
2018,6,15,13,30,922.0,111.0,6.3,20.3,961.0,1033.63,789.5
2018,6,15,13,45,918.5,109.5,6.35,20.05,938.5,1020.34,782.04
2018,6,15,14,0,915.0,108.0,6.4,19.8,916.0,1003.94,772.46
2018,6,15,14,15,910.0,105.5,6.4,19.45,887.0,982.01,759.01
2018,6,15,14,30,905.0,103.0,6.4,19.1,858.0,957.18,743.52
2018,6,15,14,45,898.0,100.5,6.4,18.75,823.0,927.78,724.68
2018,6,15,15,0,891.0,98.0,6.4,18.4,788.0,895.86,703.92
2018,6,15,15,15,880.0,96.5,6.4,18.4,748.0,859.25,678.65
2018,6,15,15,30,869.0,95.0,6.4,18.4,708.0,820.73,651.83
2018,6,15,15,45,857.0,91.5,6.25,17.6,663.5,777.56,622.69
2018,6,15,16,0,845.0,88.0,6.1,16.8,619.0,732.97,592.09
2018,6,15,16,15,830.0,84.5,6.0,16.45,572.0,685.07,557.68
2018,6,15,16,30,815.0,81.0,5.9,16.1,525.0,639.44,524.14
2018,6,15,16,45,794.5,77.5,5.75,15.75,476.0,586.71,482.52
2018,6,15,17,0,774.0,74.0,5.6,15.4,427.0,534.28,440.09
2018,6,15,17,15,742.5,70.5,5.45,15.0,376.5,476.57,392.33
2018,6,15,17,30,711.0,67.0,5.3,14.6,326.0,420.74,344.78
2018,6,15,17,45,667.5,62.0,5.15,14.25,276.0,360.31,292.17
2018,6,15,18,0,624.0,57.0,5.0,13.9,226.0,304.49,242.15
2018,6,15,18,15,555.0,51.5,4.8,13.45,179.0,242.97,187.11
2018,6,15,18,30,486.0,46.0,4.6,13.0,132.0,188.34,137.81
2018,6,15,18,45,378.0,38.0,4.4,12.55,92.5,129.68,87.4
2018,6,15,19,0,270.0,30.0,4.2,12.1,53.0,82.11,44.36
2018,6,15,19,15,151.0,18.0,4.1,11.85,29.5,34.84,0.0
2018,6,15,19,30,32.0,6.0,4.0,11.6,6.0,7.98,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.35,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,4,45,48.5,8.5,1.9,11.15,10.0,8.36,0.0
2018,6,16,5,0,97.0,17.0,2.1,11.4,20.0,16.71,0.0
2018,6,16,5,15,216.5,29.5,2.2,11.8,52.0,23.1,11.19
2018,6,16,5,30,336.0,42.0,2.3,12.2,84.0,33.19,23.14
2018,6,16,5,45,426.5,49.5,2.4,12.6,127.0,36.85,27.07
2018,6,16,6,0,517.0,57.0,2.5,13.0,170.0,40.39,30.55
2018,6,16,6,15,576.0,63.0,2.5,13.5,218.5,65.15,36.67
2018,6,16,6,30,635.0,69.0,2.5,14.0,267.0,107.64,60.21
2018,6,16,6,45,677.5,72.5,2.5,14.5,317.5,152.24,93.03
2018,6,16,7,0,720.0,76.0,2.5,15.0,368.0,204.26,136.16
2018,6,16,7,15,748.5,80.0,2.45,15.6,419.0,254.75,180.41
2018,6,16,7,30,777.0,84.0,2.4,16.2,470.0,308.08,227.32
2018,6,16,7,45,799.5,86.5,2.4,16.8,519.0,360.56,273.16
2018,6,16,8,0,822.0,89.0,2.4,17.4,568.0,414.8,319.28
2018,6,16,8,15,838.5,91.5,2.45,18.05,614.5,470.57,365.24
2018,6,16,8,30,855.0,94.0,2.5,18.7,661.0,523.96,407.98
2018,6,16,8,45,868.5,95.5,2.5,19.35,704.0,575.14,447.56
2018,6,16,9,0,882.0,97.0,2.5,20.0,747.0,626.15,485.71
2018,6,16,9,15,890.0,100.0,2.6,20.6,785.0,674.61,521.3
2018,6,16,9,30,898.0,103.0,2.7,21.2,823.0,721.98,554.49
2018,6,16,9,45,903.5,106.0,2.8,21.75,855.5,766.21,583.71
2018,6,16,10,0,909.0,109.0,2.9,22.3,888.0,808.74,611.39
2018,6,16,10,15,915.5,109.5,3.05,22.8,915.0,847.8,636.82
2018,6,16,10,30,922.0,110.0,3.2,23.3,942.0,884.83,660.69
2018,6,16,10,45,927.0,110.5,3.35,23.75,962.5,918.35,682.17
2018,6,16,11,0,932.0,111.0,3.5,24.2,983.0,949.43,701.93
2018,6,16,11,15,935.0,111.5,3.7,24.45,996.5,976.07,719.57
2018,6,16,11,30,938.0,112.0,3.9,24.7,1010.0,999.89,735.39
2018,6,16,11,45,940.0,111.5,4.1,25.0,1016.0,1018.85,747.88
2018,6,16,12,0,942.0,111.0,4.3,25.3,1022.0,1034.76,758.45
2018,6,16,12,15,940.5,111.0,4.55,25.35,1019.5,1044.59,766.08
2018,6,16,12,30,939.0,111.0,4.8,25.4,1017.0,1051.18,772.6
2018,6,16,12,45,935.5,112.0,5.05,25.4,1007.5,1053.51,776.5
2018,6,16,13,0,932.0,113.0,5.3,25.4,998.0,1052.55,778.25
2018,6,16,13,15,929.5,112.5,5.5,25.2,982.5,1047.78,777.7
2018,6,16,13,30,927.0,112.0,5.7,25.0,967.0,1039.74,774.99
2018,6,16,13,45,922.5,111.0,5.95,24.75,944.0,1026.01,768.89
2018,6,16,14,0,918.0,110.0,6.2,24.5,921.0,1009.16,760.57
2018,6,16,14,15,912.0,108.5,6.35,24.05,892.0,987.34,748.72
2018,6,16,14,30,906.0,107.0,6.5,23.6,863.0,962.67,734.78
2018,6,16,14,45,897.5,105.5,6.65,23.15,828.0,933.01,717.14
2018,6,16,15,0,889.0,104.0,6.8,22.7,793.0,900.92,697.54
2018,6,16,15,15,877.5,102.5,6.8,22.7,752.5,864.01,672.39
2018,6,16,15,30,866.0,101.0,6.8,22.7,712.0,825.22,645.73
2018,6,16,15,45,853.5,98.0,6.95,21.4,668.0,782.36,619.5
2018,6,16,16,0,841.0,95.0,7.1,20.1,624.0,741.69,594.22
2018,6,16,16,15,825.0,92.0,7.1,19.4,577.5,693.58,560.86
2018,6,16,16,30,809.0,89.0,7.1,18.7,531.0,644.85,525.66
2018,6,16,16,45,786.5,85.5,7.05,18.05,481.5,591.13,484.14
2018,6,16,17,0,764.0,82.0,7.0,17.4,432.0,537.88,441.79
2018,6,16,17,15,730.5,78.5,6.95,16.75,381.0,479.52,394.02
2018,6,16,17,30,697.0,75.0,6.9,16.1,330.0,424.36,347.41
2018,6,16,17,45,649.5,70.0,6.8,15.45,279.5,362.87,294.34
2018,6,16,18,0,602.0,65.0,6.7,14.8,229.0,305.48,243.4
2018,6,16,18,15,530.0,59.0,6.45,14.25,181.5,243.39,188.05
2018,6,16,18,30,458.0,53.0,6.2,13.7,134.0,188.43,138.72
2018,6,16,18,45,347.5,43.5,5.95,13.15,94.0,128.83,87.84
2018,6,16,19,0,237.0,34.0,5.7,12.6,54.0,81.32,45.35
2018,6,16,19,15,130.5,20.0,5.55,12.3,30.0,34.61,0.0
2018,6,16,19,30,24.0,6.0,5.4,12.0,6.0,7.48,0.0
2018,6,16,19,45,12.0,3.0,5.3,11.65,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,12.0,9.0,0.0,0.0
2018,6,17,5,0,58.0,16.0,2.2,12.1,18.0,15.73,0.0
2018,6,17,5,15,157.0,31.0,2.25,12.4,48.0,24.37,12.0
2018,6,17,5,30,256.0,46.0,2.3,12.7,78.0,35.48,25.05
2018,6,17,5,45,333.0,57.0,2.35,12.95,117.5,42.78,32.26
2018,6,17,6,0,410.0,68.0,2.4,13.2,157.0,49.73,38.84
2018,6,17,6,15,466.0,77.5,2.45,13.45,203.5,74.0,46.87
2018,6,17,6,30,522.0,87.0,2.5,13.7,250.0,113.29,69.65
2018,6,17,6,45,576.0,92.5,2.5,13.95,301.5,155.01,99.96
2018,6,17,7,0,630.0,98.0,2.5,14.2,353.0,202.77,138.86
2018,6,17,7,15,662.5,103.0,2.45,14.5,403.0,250.58,180.48
2018,6,17,7,30,695.0,108.0,2.4,14.8,453.0,301.73,225.3
2018,6,17,7,45,720.0,112.0,2.35,15.05,501.5,352.46,269.63
2018,6,17,8,0,745.0,116.0,2.3,15.3,550.0,405.3,314.73
2018,6,17,8,15,751.5,123.5,2.25,15.95,591.5,454.73,355.57
2018,6,17,8,30,758.0,131.0,2.2,16.6,633.0,506.19,396.41
2018,6,17,8,45,790.5,126.5,2.15,17.2,680.5,558.09,436.54
2018,6,17,9,0,823.0,122.0,2.1,17.8,728.0,611.79,476.74
2018,6,17,9,15,837.0,122.5,2.0,18.3,766.5,659.67,511.18
2018,6,17,9,30,851.0,123.0,1.9,18.8,805.0,707.79,544.61
2018,6,17,9,45,863.5,122.0,1.85,19.35,838.5,751.58,572.67
2018,6,17,10,0,876.0,121.0,1.8,19.9,872.0,794.27,599.21
2018,6,17,10,15,883.5,121.5,1.8,20.35,899.0,833.03,623.3
2018,6,17,10,30,891.0,122.0,1.8,20.8,926.0,869.92,645.85
2018,6,17,10,45,897.0,122.0,1.8,21.2,946.5,902.98,665.74
2018,6,17,11,0,903.0,122.0,1.8,21.6,967.0,933.74,683.97
2018,6,17,11,15,907.0,122.0,1.85,22.0,980.5,960.19,699.9
2018,6,17,11,30,911.0,122.0,1.9,22.4,994.0,983.97,714.11
2018,6,17,11,45,913.5,121.0,1.95,22.8,1000.0,1002.53,725.0
2018,6,17,12,0,916.0,120.0,2.0,23.2,1006.0,1018.14,734.11
2018,6,17,12,15,916.0,120.0,2.05,23.5,1005.0,1029.26,740.74
2018,6,17,12,30,916.0,120.0,2.1,23.8,1004.0,1037.26,745.53
2018,6,17,12,45,915.0,119.5,2.15,24.1,995.5,1040.57,747.49
2018,6,17,13,0,914.0,119.0,2.2,24.4,987.0,1040.66,747.56
2018,6,17,13,15,911.5,117.5,2.25,24.55,971.0,1035.0,744.57
2018,6,17,13,30,909.0,116.0,2.3,24.7,955.0,1026.13,739.68
2018,6,17,13,45,905.5,114.0,2.35,24.85,932.5,1012.59,731.91
2018,6,17,14,0,902.0,112.0,2.4,25.0,910.0,995.95,722.26
2018,6,17,14,15,896.5,110.5,2.45,25.1,881.5,974.93,709.96
2018,6,17,14,30,891.0,109.0,2.5,25.2,853.0,951.1,695.84
2018,6,17,14,45,883.0,107.0,2.55,25.25,818.0,921.76,678.2
2018,6,17,15,0,875.0,105.0,2.6,25.3,783.0,890.0,658.87
2018,6,17,15,15,864.0,102.5,2.6,25.3,743.0,852.89,635.53
2018,6,17,15,30,853.0,100.0,2.6,25.3,703.0,813.9,610.74
2018,6,17,15,45,838.5,97.5,2.75,25.1,658.5,770.49,583.98
2018,6,17,16,0,824.0,95.0,2.9,24.9,614.0,729.45,558.29
2018,6,17,16,15,805.5,92.0,3.05,24.6,566.5,680.27,526.34
2018,6,17,16,30,787.0,89.0,3.2,24.3,519.0,630.71,492.58
2018,6,17,16,45,762.0,85.5,3.3,24.0,469.5,576.42,452.94
2018,6,17,17,0,737.0,82.0,3.4,23.7,420.0,522.86,412.56
2018,6,17,17,15,702.5,78.0,3.55,23.05,369.5,464.73,367.89
2018,6,17,17,30,668.0,74.0,3.7,22.4,319.0,409.88,324.11
2018,6,17,17,45,621.0,69.0,3.9,21.75,269.5,350.07,274.98
2018,6,17,18,0,574.0,64.0,4.1,21.1,220.0,294.33,227.63
2018,6,17,18,15,506.0,57.0,4.25,20.15,174.0,233.92,176.05
2018,6,17,18,30,438.0,50.0,4.4,19.2,128.0,180.32,129.63
2018,6,17,18,45,339.0,40.5,4.5,18.25,90.0,124.35,82.84
2018,6,17,19,0,240.0,31.0,4.6,17.3,52.0,78.81,42.9
2018,6,17,19,15,134.5,18.0,4.65,16.55,28.5,33.21,0.0
2018,6,17,19,30,29.0,5.0,4.7,15.8,5.0,6.85,0.0
2018,6,17,19,45,14.5,2.5,4.75,15.1,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,18,4,45,16.5,5.5,2.55,11.75,6.0,0.0,0.0
2018,6,18,5,0,33.0,11.0,2.8,12.1,12.0,10.81,0.0
2018,6,18,5,15,58.0,23.5,2.9,12.65,29.0,19.76,8.57
2018,6,18,5,30,83.0,36.0,3.0,13.2,46.0,29.76,20.05
2018,6,18,5,45,87.5,52.0,3.1,13.75,67.0,45.0,34.09
2018,6,18,6,0,92.0,68.0,3.2,14.3,88.0,57.88,45.86
2018,6,18,6,15,62.0,89.5,3.15,14.8,104.5,81.81,62.45
2018,6,18,6,30,32.0,111.0,3.1,15.3,121.0,102.04,79.47
2018,6,18,6,45,92.5,135.5,3.05,15.85,171.5,130.98,100.47
2018,6,18,7,0,153.0,160.0,3.0,16.4,222.0,170.4,130.27
2018,6,18,7,15,248.0,171.0,2.95,17.05,287.0,210.41,159.92
2018,6,18,7,30,343.0,182.0,2.9,17.7,352.0,264.11,201.62
2018,6,18,7,45,533.5,149.0,2.8,18.3,444.5,319.72,244.18
2018,6,18,8,0,724.0,116.0,2.7,18.9,537.0,396.27,304.54
2018,6,18,8,15,772.5,109.0,2.7,19.5,591.5,452.77,350.43
2018,6,18,8,30,821.0,102.0,2.7,20.1,646.0,510.62,396.38
2018,6,18,8,45,835.0,104.0,2.7,20.65,688.5,563.34,437.12
2018,6,18,9,0,849.0,106.0,2.7,21.2,731.0,613.62,474.87
2018,6,18,9,15,856.5,109.5,2.75,21.75,768.0,660.81,509.4
2018,6,18,9,30,864.0,113.0,2.8,22.3,805.0,706.93,542.09
2018,6,18,9,45,868.0,117.0,2.85,22.85,836.5,749.71,570.09
2018,6,18,10,0,872.0,121.0,2.9,23.4,868.0,790.75,596.52
2018,6,18,10,15,878.5,122.0,2.95,23.85,894.5,829.06,620.99
2018,6,18,10,30,885.0,123.0,3.0,24.3,921.0,865.45,643.93
2018,6,18,10,45,890.5,123.5,3.1,24.8,941.5,898.41,664.57
2018,6,18,11,0,896.0,124.0,3.2,25.3,962.0,929.06,683.58
2018,6,18,11,15,899.5,124.0,3.35,25.65,975.5,954.93,700.09
2018,6,18,11,30,903.0,124.0,3.5,26.0,989.0,978.12,714.88
2018,6,18,11,45,841.0,165.5,3.6,26.4,975.0,980.82,715.79
2018,6,18,12,0,779.0,207.0,3.7,26.8,961.0,975.32,711.55
2018,6,18,12,15,735.0,236.0,3.85,26.95,946.5,975.39,712.14
2018,6,18,12,30,691.0,265.0,4.0,27.1,932.0,968.67,708.28
2018,6,18,12,45,716.0,245.0,4.15,27.2,930.5,978.54,715.63
2018,6,18,13,0,741.0,225.0,4.3,27.3,929.0,985.5,721.01
2018,6,18,13,15,738.0,223.5,4.45,27.25,915.0,980.56,719.06
2018,6,18,13,30,735.0,222.0,4.6,27.2,901.0,972.88,715.47
2018,6,18,13,45,728.0,219.5,4.7,27.2,878.0,957.55,706.71
2018,6,18,14,0,721.0,217.0,4.8,27.2,855.0,939.69,696.3
2018,6,18,14,15,775.5,178.5,4.85,26.95,844.0,936.47,696.18
2018,6,18,14,30,830.0,140.0,4.9,26.7,833.0,932.41,695.49
2018,6,18,14,45,845.5,124.5,4.95,26.5,805.0,906.44,679.78
2018,6,18,15,0,861.0,109.0,5.0,26.3,777.0,882.26,665.33
2018,6,18,15,15,856.5,103.5,5.0,26.3,739.0,847.96,642.92
2018,6,18,15,30,852.0,98.0,5.0,26.3,701.0,811.37,618.8
2018,6,18,15,45,838.5,95.5,5.05,25.55,657.0,768.8,592.25
2018,6,18,16,0,825.0,93.0,5.1,24.8,613.0,728.5,566.83
2018,6,18,16,15,808.0,89.5,5.15,24.25,566.0,679.83,534.24
2018,6,18,16,30,791.0,86.0,5.2,23.7,519.0,630.64,500.02
2018,6,18,16,45,767.5,82.5,5.2,23.2,470.0,577.13,459.98
2018,6,18,17,0,744.0,79.0,5.2,22.7,421.0,524.21,419.22
2018,6,18,17,15,713.0,74.5,5.15,21.95,371.0,467.08,374.17
2018,6,18,17,30,682.0,70.0,5.1,21.2,321.0,411.82,329.13
2018,6,18,17,45,638.0,65.5,5.0,20.5,272.0,354.07,280.59
2018,6,18,18,0,594.0,61.0,4.9,19.8,223.0,299.17,233.08
2018,6,18,18,15,529.5,54.5,4.7,19.1,177.0,239.4,181.03
2018,6,18,18,30,465.0,48.0,4.5,18.4,131.0,186.06,134.04
2018,6,18,18,45,368.0,39.0,4.35,17.7,92.5,129.58,86.28
2018,6,18,19,0,271.0,30.0,4.2,17.0,54.0,83.49,45.53
2018,6,18,19,15,153.5,18.0,4.05,16.5,30.0,35.54,0.0
2018,6,18,19,30,36.0,6.0,3.9,16.0,6.0,8.33,0.0
2018,6,18,19,45,18.0,3.0,3.8,15.55,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,4,45,33.0,6.5,2.9,11.8,7.5,0.0,0.0
2018,6,19,5,0,66.0,13.0,3.0,12.0,15.0,12.78,0.0
2018,6,19,5,15,143.5,27.5,3.0,12.4,42.0,21.43,9.68
2018,6,19,5,30,221.0,42.0,3.0,12.8,69.0,32.17,22.16
2018,6,19,5,45,379.0,47.0,3.0,13.2,118.5,34.58,24.97
2018,6,19,6,0,537.0,52.0,3.0,13.6,168.0,36.12,26.65
2018,6,19,6,15,540.0,62.5,3.0,13.95,205.0,62.47,35.64
2018,6,19,6,30,543.0,73.0,3.0,14.3,242.0,101.96,59.26
2018,6,19,6,45,603.0,78.0,3.0,14.65,296.5,145.25,90.47
2018,6,19,7,0,663.0,83.0,3.0,15.0,351.0,195.11,130.94
2018,6,19,7,15,721.5,80.5,3.0,15.35,407.5,247.07,175.37
2018,6,19,7,30,780.0,78.0,3.0,15.7,464.0,302.02,223.18
2018,6,19,7,45,801.5,81.0,3.0,16.05,513.0,354.69,269.87
2018,6,19,8,0,823.0,84.0,3.0,16.4,562.0,409.02,316.88
2018,6,19,8,15,840.5,86.0,3.0,17.05,609.0,464.86,363.38
2018,6,19,8,30,858.0,88.0,3.0,17.7,656.0,518.34,406.64
2018,6,19,8,45,872.5,89.0,3.0,18.35,699.0,569.72,446.93
2018,6,19,9,0,887.0,90.0,3.0,19.0,742.0,621.03,485.87
2018,6,19,9,15,898.5,90.5,3.0,19.75,781.0,669.62,521.41
2018,6,19,9,30,910.0,91.0,3.0,20.5,820.0,717.4,554.22
2018,6,19,9,45,920.0,91.0,3.05,21.25,853.5,762.55,583.62
2018,6,19,10,0,930.0,91.0,3.1,22.0,887.0,806.3,611.59
2018,6,19,10,15,936.0,92.0,3.1,22.65,914.5,846.17,636.42
2018,6,19,10,30,942.0,93.0,3.1,23.3,942.0,883.95,659.49
2018,6,19,10,45,946.5,93.0,3.15,23.9,962.5,917.18,679.69
2018,6,19,11,0,951.0,93.0,3.2,24.5,983.0,947.87,698.07
2018,6,19,11,15,953.5,93.5,3.3,24.95,996.5,974.54,714.47
2018,6,19,11,30,956.0,94.0,3.4,25.4,1010.0,998.31,728.96
2018,6,19,11,45,957.5,94.0,3.45,25.8,1016.0,1017.63,740.34
2018,6,19,12,0,959.0,94.0,3.5,26.2,1022.0,1033.84,749.77
2018,6,19,12,15,955.5,96.5,3.6,26.5,1020.0,1044.44,756.33
2018,6,19,12,30,952.0,99.0,3.7,26.8,1018.0,1051.73,760.89
2018,6,19,12,45,945.5,103.0,3.8,27.05,1008.5,1054.25,762.63
2018,6,19,13,0,939.0,107.0,3.9,27.3,999.0,1053.46,762.37
2018,6,19,13,15,936.5,106.0,4.0,27.35,983.5,1048.26,759.99
2018,6,19,13,30,934.0,105.0,4.1,27.4,968.0,1039.76,755.57
2018,6,19,13,45,931.0,103.5,4.2,27.45,945.5,1027.01,748.47
2018,6,19,14,0,928.0,102.0,4.3,27.5,923.0,1011.07,739.34
2018,6,19,14,15,922.0,100.5,4.45,27.3,894.0,989.18,727.31
2018,6,19,14,30,916.0,99.0,4.6,27.1,865.0,964.4,713.34
2018,6,19,14,45,908.0,97.5,4.7,26.9,830.0,935.05,696.21
2018,6,19,15,0,900.0,96.0,4.8,26.7,795.0,903.21,677.21
2018,6,19,15,15,889.5,94.0,4.8,26.7,754.5,866.37,653.35
2018,6,19,15,30,879.0,92.0,4.8,26.7,714.0,827.55,627.96
2018,6,19,15,45,865.5,89.5,4.9,25.85,669.5,784.05,601.59
2018,6,19,16,0,852.0,87.0,5.0,25.0,625.0,739.22,573.64
2018,6,19,16,15,834.5,85.0,5.05,24.3,578.0,691.0,541.95
2018,6,19,16,30,817.0,83.0,5.1,23.6,531.0,645.27,511.07
2018,6,19,16,45,794.0,79.5,5.15,22.9,481.0,590.95,471.08
2018,6,19,17,0,771.0,76.0,5.2,22.2,431.0,537.13,430.13
2018,6,19,17,15,740.0,72.5,5.15,21.2,380.5,479.82,385.27
2018,6,19,17,30,709.0,69.0,5.1,20.2,330.0,424.32,340.25
2018,6,19,17,45,666.5,64.0,5.1,19.25,280.0,365.24,290.84
2018,6,19,18,0,624.0,59.0,5.1,18.3,230.0,308.89,242.12
2018,6,19,18,15,560.5,52.5,4.95,17.5,183.0,247.86,188.6
2018,6,19,18,30,497.0,46.0,4.8,16.7,136.0,193.16,139.98
2018,6,19,18,45,398.5,38.5,4.7,15.85,96.5,136.18,91.28
2018,6,19,19,0,300.0,31.0,4.6,15.0,57.0,89.61,49.63
2018,6,19,19,15,171.0,18.5,4.55,14.6,31.5,40.64,0.0
2018,6,19,19,30,42.0,6.0,4.5,14.2,6.0,8.77,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.75,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,4,45,75.0,8.0,3.55,10.7,10.5,0.0,0.0
2018,6,20,5,0,150.0,16.0,3.7,10.9,21.0,15.73,0.0
2018,6,20,5,15,282.5,25.5,3.8,11.4,53.5,20.12,8.67
2018,6,20,5,30,415.0,35.0,3.9,11.9,86.0,26.47,17.29
2018,6,20,5,45,497.5,42.0,3.95,12.45,130.0,30.15,21.12
2018,6,20,6,0,580.0,49.0,4.0,13.0,174.0,33.63,24.49
2018,6,20,6,15,634.0,53.5,4.05,13.55,223.0,60.62,32.26
2018,6,20,6,30,688.0,58.0,4.1,14.1,272.0,104.0,55.34
2018,6,20,6,45,725.5,62.0,4.15,14.7,323.0,150.73,89.76
2018,6,20,7,0,763.0,66.0,4.2,15.3,374.0,201.64,132.35
2018,6,20,7,15,790.5,69.5,4.2,15.9,425.5,253.62,178.43
2018,6,20,7,30,818.0,73.0,4.2,16.5,477.0,308.32,227.24
2018,6,20,7,45,838.5,75.5,4.2,17.1,527.0,365.47,277.62
2018,6,20,8,0,859.0,78.0,4.2,17.7,577.0,420.62,325.3
2018,6,20,8,15,875.5,80.0,4.15,18.3,624.5,474.71,370.82
2018,6,20,8,30,892.0,82.0,4.1,18.9,672.0,529.4,415.32
2018,6,20,8,45,904.5,84.0,4.05,19.5,716.0,582.21,456.95
2018,6,20,9,0,917.0,86.0,4.0,20.1,760.0,634.74,496.99
2018,6,20,9,15,920.0,90.5,4.0,20.7,797.0,682.96,532.65
2018,6,20,9,30,923.0,95.0,4.0,21.3,834.0,729.63,565.15
2018,6,20,9,45,922.0,102.0,4.0,21.9,865.5,774.0,594.34
2018,6,20,10,0,921.0,109.0,4.0,22.5,897.0,816.14,621.51
2018,6,20,10,15,928.0,109.5,4.1,22.9,925.0,856.13,647.77
2018,6,20,10,30,935.0,110.0,4.2,23.3,953.0,894.12,672.43
2018,6,20,10,45,939.5,111.0,4.3,23.7,974.0,928.23,694.27
2018,6,20,11,0,944.0,112.0,4.4,24.1,995.0,959.83,714.32
2018,6,20,11,15,947.5,112.0,4.5,24.25,1009.0,986.89,731.9
2018,6,20,11,30,951.0,112.0,4.6,24.4,1023.0,1011.13,747.98
2018,6,20,11,45,953.5,111.5,4.75,24.55,1029.5,1030.97,761.65
2018,6,20,12,0,956.0,111.0,4.9,24.7,1036.0,1047.74,773.39
2018,6,20,12,15,957.0,110.5,5.0,24.75,1035.5,1059.88,782.04
2018,6,20,12,30,958.0,110.0,5.1,24.8,1035.0,1068.76,788.66
2018,6,20,12,45,958.5,108.5,5.2,24.8,1027.0,1072.82,792.37
2018,6,20,13,0,959.0,107.0,5.3,24.8,1019.0,1073.49,793.97
2018,6,20,13,15,956.5,106.5,5.4,24.6,1003.0,1068.8,792.75
2018,6,20,13,30,954.0,106.0,5.5,24.4,987.0,1060.76,789.39
2018,6,20,13,45,949.5,104.5,5.55,24.2,963.5,1046.4,781.47
2018,6,20,14,0,945.0,103.0,5.6,24.0,940.0,1028.82,771.44
2018,6,20,14,15,939.5,102.0,5.6,23.7,911.0,1007.7,758.98
2018,6,20,14,30,934.0,101.0,5.6,23.4,882.0,983.63,744.49
2018,6,20,14,45,926.0,99.5,5.65,23.1,846.5,953.92,726.38
2018,6,20,15,0,918.0,98.0,5.7,22.8,811.0,921.66,706.36
2018,6,20,15,15,907.5,96.0,5.7,22.8,770.0,884.34,681.48
2018,6,20,15,30,897.0,94.0,5.7,22.8,729.0,844.99,654.99
2018,6,20,15,45,883.5,91.5,5.6,22.0,684.0,800.9,626.38
2018,6,20,16,0,870.0,89.0,5.5,21.2,639.0,755.44,596.33
2018,6,20,16,15,853.5,86.0,5.45,20.65,590.5,706.15,562.55
2018,6,20,16,30,837.0,83.0,5.4,20.1,542.0,659.21,529.74
2018,6,20,16,45,815.0,79.5,5.35,19.55,491.5,604.65,488.4
2018,6,20,17,0,793.0,76.0,5.3,19.0,441.0,550.44,446.14
2018,6,20,17,15,762.5,72.0,5.15,18.35,389.5,491.8,398.99
2018,6,20,17,30,732.0,68.0,5.0,17.7,338.0,434.9,351.79
2018,6,20,17,45,690.0,63.5,4.9,17.1,287.5,374.49,300.36
2018,6,20,18,0,648.0,59.0,4.8,16.5,237.0,318.55,251.14
2018,6,20,18,15,585.0,53.0,4.65,15.85,189.0,256.92,196.63
2018,6,20,18,30,522.0,47.0,4.5,15.2,141.0,201.54,146.93
2018,6,20,18,45,423.5,38.5,4.3,14.6,100.0,142.1,95.67
2018,6,20,19,0,325.0,30.0,4.1,14.0,59.0,93.18,51.81
2018,6,20,19,15,186.0,18.0,4.1,13.55,32.5,42.13,0.0
2018,6,20,19,30,47.0,6.0,4.1,13.1,6.0,9.14,0.0
2018,6,20,19,45,23.5,3.0,4.05,12.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,21,4,45,76.5,8.0,3.0,10.0,10.5,0.0,0.0
2018,6,21,5,0,153.0,16.0,3.2,10.3,21.0,15.73,0.0
2018,6,21,5,15,289.0,26.0,3.25,10.85,54.5,20.66,8.96
2018,6,21,5,30,425.0,36.0,3.3,11.4,88.0,27.47,18.19
2018,6,21,5,45,508.5,42.5,3.4,11.95,132.5,30.64,21.6
2018,6,21,6,0,592.0,49.0,3.5,12.5,177.0,33.68,24.59
2018,6,21,6,15,646.0,54.0,3.45,13.1,226.5,60.97,32.61
2018,6,21,6,30,700.0,59.0,3.4,13.7,276.0,105.38,56.19
2018,6,21,6,45,737.0,63.0,3.35,14.35,327.5,152.64,90.9
2018,6,21,7,0,774.0,67.0,3.3,15.0,379.0,204.04,133.79
2018,6,21,7,15,801.0,70.0,3.25,15.65,430.5,256.03,179.75
2018,6,21,7,30,828.0,73.0,3.2,16.3,482.0,310.68,228.33
2018,6,21,7,45,848.0,76.0,3.2,17.0,532.5,368.62,279.03
2018,6,21,8,0,868.0,79.0,3.2,17.7,583.0,424.51,326.9
2018,6,21,8,15,884.0,81.0,3.15,18.35,630.5,478.85,372.17
2018,6,21,8,30,900.0,83.0,3.1,19.0,678.0,533.72,416.27
2018,6,21,8,45,912.0,85.0,3.1,19.7,722.0,586.67,457.45
2018,6,21,9,0,924.0,87.0,3.1,20.4,766.0,639.27,496.97
2018,6,21,9,15,934.0,88.0,3.05,21.05,805.0,689.05,533.08
2018,6,21,9,30,944.0,89.0,3.0,21.7,844.0,737.83,566.09
2018,6,21,9,45,952.0,90.0,2.95,22.35,878.0,783.91,595.46
2018,6,21,10,0,960.0,91.0,2.9,23.0,912.0,828.37,623.16
2018,6,21,10,15,965.5,91.0,2.9,23.6,939.0,868.02,647.53
2018,6,21,10,30,971.0,91.0,2.9,24.2,966.0,905.46,670.11
2018,6,21,10,45,975.0,92.5,2.9,24.8,987.5,940.67,690.94
2018,6,21,11,0,979.0,94.0,2.9,25.4,1009.0,973.26,709.83
2018,6,21,11,15,981.5,94.0,3.0,25.85,1022.5,1000.2,726.16
2018,6,21,11,30,984.0,94.0,3.1,26.3,1036.0,1024.17,740.59
2018,6,21,11,45,985.5,93.5,3.15,26.7,1042.0,1043.59,751.85
2018,6,21,12,0,987.0,93.0,3.2,27.1,1048.0,1059.8,761.12
2018,6,21,12,15,982.0,96.5,3.35,27.35,1045.5,1070.34,768.18
2018,6,21,12,30,977.0,100.0,3.5,27.6,1043.0,1077.46,773.19
2018,6,21,12,45,969.5,104.0,3.65,27.85,1033.0,1079.19,774.85
2018,6,21,13,0,962.0,108.0,3.8,28.1,1023.0,1077.52,774.46
2018,6,21,13,15,959.5,107.0,3.9,28.15,1006.5,1072.37,772.2
2018,6,21,13,30,957.0,106.0,4.0,28.2,990.0,1063.84,767.86
2018,6,21,13,45,952.5,105.0,4.15,28.2,967.0,1050.01,760.68
2018,6,21,14,0,948.0,104.0,4.3,28.2,944.0,1032.97,751.43
2018,6,21,14,15,942.0,103.0,4.4,28.0,914.5,1011.38,739.5
2018,6,21,14,30,936.0,102.0,4.5,27.8,885.0,986.84,725.59
2018,6,21,14,45,928.5,100.0,4.55,27.6,849.5,957.06,707.84
2018,6,21,15,0,921.0,98.0,4.6,27.4,814.0,924.68,688.3
2018,6,21,15,15,910.5,96.0,4.6,27.4,773.0,887.31,664.41
2018,6,21,15,30,900.0,94.0,4.6,27.4,732.0,847.89,638.95
2018,6,21,15,45,886.0,91.5,4.65,26.75,686.5,803.33,611.55
2018,6,21,16,0,872.0,89.0,4.7,26.1,641.0,757.42,582.64
2018,6,21,16,15,853.5,86.5,4.65,25.6,592.0,707.19,549.18
2018,6,21,16,30,835.0,84.0,4.6,25.1,543.0,659.49,516.75
2018,6,21,16,45,811.5,81.0,4.6,24.6,492.5,604.63,476.52
2018,6,21,17,0,788.0,78.0,4.6,24.1,442.0,550.26,435.42
2018,6,21,17,15,757.0,74.0,4.6,23.3,390.0,491.58,390.1
2018,6,21,17,30,726.0,70.0,4.6,22.5,338.0,434.68,344.55
2018,6,21,17,45,681.5,65.0,4.55,21.7,287.0,372.91,293.54
2018,6,21,18,0,637.0,60.0,4.5,20.9,236.0,315.92,244.81
2018,6,21,18,15,571.5,54.0,4.3,19.95,188.0,254.0,191.38
2018,6,21,18,30,506.0,48.0,4.1,19.0,140.0,198.57,142.82
2018,6,21,18,45,403.0,39.5,3.9,18.05,99.0,138.86,92.57
2018,6,21,19,0,300.0,31.0,3.7,17.1,58.0,90.12,50.05
2018,6,21,19,15,173.5,19.0,3.7,16.55,32.5,41.8,0.0
2018,6,21,19,30,47.0,7.0,3.7,16.0,7.0,10.15,0.0
2018,6,21,19,45,23.5,3.5,3.65,15.5,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
