Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,6.88,0.0
2018,7,2,5,15,94.0,21.5,2.6,13.85,30.5,16.71,2.85
2018,7,2,5,30,156.0,36.0,2.7,14.3,53.0,27.59,17.7
2018,7,2,5,45,221.5,52.5,2.75,14.7,90.5,39.59,29.04
2018,7,2,6,0,287.0,69.0,2.8,15.1,128.0,51.02,39.56
2018,7,2,6,15,343.0,83.5,2.85,15.6,172.5,68.91,47.71
2018,7,2,6,30,399.0,98.0,2.9,16.1,217.0,105.57,68.66
2018,7,2,6,45,446.0,109.0,2.9,16.6,265.0,144.4,95.97
2018,7,2,7,0,493.0,120.0,2.9,17.1,313.0,188.4,130.57
2018,7,2,7,15,532.0,128.0,2.9,17.65,362.5,233.04,167.73
2018,7,2,7,30,571.0,136.0,2.9,18.2,412.0,281.62,208.77
2018,7,2,7,45,604.0,141.0,2.9,18.75,461.0,329.27,249.16
2018,7,2,8,0,637.0,146.0,2.9,19.3,510.0,380.09,291.47
2018,7,2,8,15,662.5,151.0,2.95,19.9,557.5,430.48,332.65
2018,7,2,8,30,688.0,156.0,3.0,20.5,605.0,482.78,374.23
2018,7,2,8,45,710.5,158.5,3.0,21.1,649.5,532.79,412.91
2018,7,2,9,0,733.0,161.0,3.0,21.7,694.0,583.89,451.31
2018,7,2,9,15,725.0,175.5,3.05,22.15,726.0,627.6,483.25
2018,7,2,9,30,717.0,190.0,3.1,22.6,758.0,669.33,512.9
2018,7,2,9,45,699.0,209.0,3.15,23.05,782.5,706.02,538.01
2018,7,2,10,0,681.0,228.0,3.2,23.5,807.0,739.82,560.5
2018,7,2,10,15,694.5,229.5,3.3,23.9,836.0,779.23,587.65
2018,7,2,10,30,708.0,231.0,3.4,24.3,865.0,817.78,613.77
2018,7,2,10,45,720.0,230.5,3.5,24.75,888.0,852.02,636.23
2018,7,2,11,0,732.0,230.0,3.6,25.2,911.0,884.87,657.17
2018,7,2,11,15,739.0,229.5,3.7,25.5,926.0,911.52,674.23
2018,7,2,11,30,746.0,229.0,3.8,25.8,941.0,936.15,689.95
2018,7,2,11,45,752.0,226.5,3.95,26.15,948.5,955.65,702.43
2018,7,2,12,0,758.0,224.0,4.1,26.5,956.0,972.77,713.39
2018,7,2,12,15,758.0,224.0,4.2,26.6,955.5,983.99,720.95
2018,7,2,12,30,758.0,224.0,4.3,26.7,955.0,992.5,726.84
2018,7,2,12,45,756.0,223.5,4.45,26.8,947.0,995.72,729.64
2018,7,2,13,0,754.0,223.0,4.6,26.9,939.0,996.13,730.73
2018,7,2,13,15,748.0,220.5,4.75,26.7,921.5,987.64,727.33
2018,7,2,13,30,742.0,218.0,4.9,26.5,904.0,976.39,722.14
2018,7,2,13,45,721.0,222.5,5.05,26.3,876.0,954.98,710.08
2018,7,2,14,0,700.0,227.0,5.2,26.1,848.0,931.37,696.44
2018,7,2,14,15,702.0,218.0,5.35,25.65,823.5,913.72,687.48
2018,7,2,14,30,704.0,209.0,5.5,25.2,799.0,893.44,676.56
2018,7,2,14,45,690.0,205.5,5.6,24.7,764.0,861.74,657.34
2018,7,2,15,0,676.0,202.0,5.7,24.2,729.0,828.35,636.72
2018,7,2,15,15,661.0,196.5,5.7,24.2,690.0,790.54,610.95
2018,7,2,15,30,646.0,191.0,5.7,24.2,651.0,751.54,583.53
2018,7,2,15,45,627.0,185.0,5.8,22.85,608.0,707.86,555.6
2018,7,2,16,0,608.0,179.0,5.9,21.5,565.0,663.71,526.44
2018,7,2,16,15,585.0,170.5,5.85,20.85,519.0,613.88,490.32
2018,7,2,16,30,562.0,162.0,5.8,20.2,473.0,561.67,451.64
2018,7,2,16,45,534.5,152.5,5.75,19.55,425.5,509.26,411.78
2018,7,2,17,0,507.0,143.0,5.7,18.9,378.0,458.22,372.01
2018,7,2,17,15,476.0,131.0,5.6,18.3,331.5,404.26,328.8
2018,7,2,17,30,445.0,119.0,5.5,17.7,285.0,352.53,286.32
2018,7,2,17,45,405.5,105.0,5.4,17.1,239.0,297.4,240.09
2018,7,2,18,0,366.0,91.0,5.3,16.5,193.0,245.86,195.87
2018,7,2,18,15,316.5,76.0,5.15,16.05,151.5,193.7,150.52
2018,7,2,18,30,267.0,61.0,5.0,15.6,110.0,146.6,109.29
2018,7,2,18,45,206.0,45.0,4.85,15.15,76.0,101.0,70.19
2018,7,2,19,0,145.0,29.0,4.7,14.7,42.0,61.94,35.83
2018,7,2,19,15,83.0,16.5,4.65,14.4,23.0,28.8,0.0
2018,7,2,19,30,21.0,4.0,4.6,14.1,4.0,5.48,0.0
2018,7,2,19,45,10.5,2.0,4.55,13.8,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,7,3,4,45,32.0,6.0,2.8,11.9,6.5,0.0,0.0
2018,7,3,5,0,64.0,12.0,3.0,12.2,13.0,11.8,0.0
2018,7,3,5,15,176.0,25.0,3.05,12.7,41.5,19.7,3.68
2018,7,3,5,30,288.0,38.0,3.1,13.2,70.0,29.34,19.21
2018,7,3,5,45,379.5,47.5,3.15,13.75,111.5,36.1,26.08
2018,7,3,6,0,471.0,57.0,3.2,14.3,153.0,41.48,31.24
2018,7,3,6,15,532.0,64.5,3.15,14.75,200.5,56.04,34.67
2018,7,3,6,30,593.0,72.0,3.1,15.2,248.0,96.68,54.44
2018,7,3,6,45,636.0,77.5,3.05,15.7,298.5,140.17,84.58
2018,7,3,7,0,679.0,83.0,3.0,16.2,349.0,188.47,123.44
2018,7,3,7,15,712.0,87.5,2.95,16.85,400.0,238.22,166.25
2018,7,3,7,30,745.0,92.0,2.9,17.5,451.0,294.09,214.71
2018,7,3,7,45,770.5,95.0,2.9,18.15,501.0,346.26,260.13
2018,7,3,8,0,796.0,98.0,2.9,18.8,551.0,400.61,306.35
2018,7,3,8,15,817.0,99.5,2.9,19.45,599.0,453.51,350.28
2018,7,3,8,30,838.0,101.0,2.9,20.1,647.0,507.61,393.76
2018,7,3,8,45,854.5,102.5,2.9,20.7,691.5,562.36,436.33
2018,7,3,9,0,871.0,104.0,2.9,21.3,736.0,614.85,475.95
2018,7,3,9,15,867.0,114.0,2.95,21.85,771.5,662.18,510.59
2018,7,3,9,30,863.0,124.0,3.0,22.4,807.0,707.47,542.75
2018,7,3,9,45,852.0,136.5,3.05,22.9,835.0,747.81,569.91
2018,7,3,10,0,841.0,149.0,3.1,23.4,863.0,786.13,594.66
2018,7,3,10,15,852.5,148.0,3.25,23.85,891.5,826.56,621.25
2018,7,3,10,30,864.0,147.0,3.4,24.3,920.0,863.86,645.47
2018,7,3,10,45,874.0,145.0,3.55,24.7,942.5,898.39,667.8
2018,7,3,11,0,884.0,143.0,3.7,25.1,965.0,930.93,688.68
2018,7,3,11,15,890.0,141.5,3.85,25.35,980.0,958.08,706.33
2018,7,3,11,30,896.0,140.0,4.0,25.6,995.0,982.71,722.32
2018,7,3,11,45,901.0,138.5,4.15,25.85,1003.0,1003.71,735.96
2018,7,3,12,0,906.0,137.0,4.3,26.1,1011.0,1021.91,747.81
2018,7,3,12,15,898.0,141.5,4.4,26.15,1007.5,1030.29,753.6
2018,7,3,12,30,890.0,146.0,4.5,26.2,1004.0,1035.5,757.47
2018,7,3,12,45,878.5,151.5,4.65,26.3,992.5,1035.05,758.11
2018,7,3,13,0,867.0,157.0,4.8,26.4,981.0,1031.49,757.09
2018,7,3,13,15,866.0,155.5,4.9,26.3,967.0,1028.39,756.64
2018,7,3,13,30,865.0,154.0,5.0,26.2,953.0,1022.2,754.22
2018,7,3,13,45,862.5,150.0,5.1,26.15,931.0,1008.93,746.98
2018,7,3,14,0,860.0,146.0,5.2,26.1,909.0,992.62,737.77
2018,7,3,14,15,854.5,143.0,5.25,25.85,880.5,977.25,729.45
2018,7,3,14,30,849.0,140.0,5.3,25.6,852.0,953.22,715.22
2018,7,3,14,45,841.5,137.0,5.35,25.35,818.0,924.71,697.88
2018,7,3,15,0,834.0,134.0,5.4,25.1,784.0,893.8,678.76
2018,7,3,15,15,821.5,131.5,5.4,25.1,744.0,856.88,654.31
2018,7,3,15,30,809.0,129.0,5.4,25.1,704.0,818.19,628.47
2018,7,3,15,45,795.5,124.0,5.35,24.3,660.0,774.51,600.5
2018,7,3,16,0,782.0,119.0,5.3,23.5,616.0,729.57,571.16
2018,7,3,16,15,765.5,114.0,5.2,23.05,569.5,681.47,538.0
2018,7,3,16,30,749.0,109.0,5.1,22.6,523.0,634.53,503.79
2018,7,3,16,45,726.0,103.5,5.05,22.1,473.5,580.92,463.7
2018,7,3,17,0,703.0,98.0,5.0,21.6,424.0,527.89,422.96
2018,7,3,17,15,670.5,92.5,4.9,21.0,374.0,470.6,377.7
2018,7,3,17,30,638.0,87.0,4.8,20.4,324.0,415.33,332.72
2018,7,3,17,45,593.5,79.5,4.7,19.8,274.5,354.95,282.42
2018,7,3,18,0,549.0,72.0,4.6,19.2,225.0,298.4,233.94
2018,7,3,18,15,484.5,64.0,4.45,18.6,179.0,238.7,182.26
2018,7,3,18,30,420.0,56.0,4.3,18.0,133.0,185.4,135.57
2018,7,3,18,45,327.5,45.0,4.15,17.35,94.0,128.84,87.77
2018,7,3,19,0,235.0,34.0,4.0,16.7,55.0,83.49,48.15
2018,7,3,19,15,135.0,20.5,3.9,16.3,31.0,39.42,0.0
2018,7,3,19,30,35.0,7.0,3.8,15.9,7.0,9.46,0.0
2018,7,3,19,45,17.5,3.5,3.75,15.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,35.5,6.0,2.85,11.5,6.5,0.0,0.0
2018,7,4,5,0,71.0,12.0,3.1,11.8,13.0,11.8,0.0
2018,7,4,5,15,190.5,24.5,3.3,12.3,41.5,19.32,2.69
2018,7,4,5,30,310.0,37.0,3.5,12.8,70.0,29.5,19.31
2018,7,4,5,45,363.5,44.5,3.7,13.35,103.0,33.33,23.66
2018,7,4,6,0,417.0,52.0,3.9,13.9,136.0,37.01,27.31
2018,7,4,6,15,211.5,70.5,3.9,14.45,113.5,60.33,43.0
2018,7,4,6,30,6.0,89.0,3.9,15.0,91.0,83.85,65.38
2018,7,4,6,45,13.5,111.0,3.85,15.5,116.0,105.43,82.91
2018,7,4,7,0,21.0,133.0,3.8,16.0,141.0,128.04,101.03
2018,7,4,7,15,71.5,154.0,3.8,16.55,187.5,157.63,123.19
2018,7,4,7,30,122.0,175.0,3.8,17.1,234.0,192.7,150.26
2018,7,4,7,45,196.0,196.0,3.75,17.6,302.0,244.51,190.75
2018,7,4,8,0,270.0,217.0,3.7,18.1,370.0,301.1,235.27
2018,7,4,8,15,383.5,212.5,3.7,18.65,450.5,361.12,282.48
2018,7,4,8,30,497.0,208.0,3.7,19.2,531.0,434.73,340.17
2018,7,4,8,45,624.5,177.0,3.75,19.7,611.0,501.88,393.06
2018,7,4,9,0,752.0,146.0,3.8,20.2,691.0,581.53,454.77
2018,7,4,9,15,819.0,127.0,3.85,20.7,750.0,641.9,500.66
2018,7,4,9,30,886.0,108.0,3.9,21.2,809.0,707.42,549.39
2018,7,4,9,45,885.5,115.0,3.95,21.7,840.5,751.22,578.78
2018,7,4,10,0,885.0,122.0,4.0,22.2,872.0,792.94,606.31
2018,7,4,10,15,895.0,121.0,4.1,22.6,900.5,833.21,632.96
2018,7,4,10,30,905.0,120.0,4.2,23.0,929.0,871.77,658.19
2018,7,4,10,45,914.0,118.0,4.3,23.4,951.5,906.59,680.67
2018,7,4,11,0,923.0,116.0,4.4,23.8,974.0,939.24,701.54
2018,7,4,11,15,928.0,115.0,4.5,24.0,988.5,966.83,719.47
2018,7,4,11,30,933.0,114.0,4.6,24.2,1003.0,991.73,735.91
2018,7,4,11,45,937.5,112.0,4.7,24.45,1011.0,1012.34,749.38
2018,7,4,12,0,942.0,110.0,4.8,24.7,1019.0,1029.98,760.95
2018,7,4,12,15,942.5,110.0,4.9,24.7,1018.5,1042.62,770.07
2018,7,4,12,30,943.0,110.0,5.0,24.7,1018.0,1052.03,777.19
2018,7,4,12,45,942.0,109.0,5.1,24.75,1010.0,1055.67,780.43
2018,7,4,13,0,941.0,108.0,5.2,24.8,1002.0,1055.97,781.6
2018,7,4,13,15,940.0,106.5,5.2,24.7,987.5,1052.41,779.97
2018,7,4,13,30,939.0,105.0,5.2,24.6,973.0,1045.52,776.24
2018,7,4,13,45,938.0,102.0,5.2,24.5,951.5,1033.73,769.35
2018,7,4,14,0,937.0,99.0,5.2,24.4,930.0,1018.65,760.35
2018,7,4,14,15,932.5,97.0,5.2,24.25,901.5,998.06,747.85
2018,7,4,14,30,928.0,95.0,5.2,24.1,873.0,974.45,733.33
2018,7,4,14,45,922.5,92.5,5.2,23.9,839.0,946.49,715.97
2018,7,4,15,0,917.0,90.0,5.2,23.7,805.0,915.83,696.67
2018,7,4,15,15,907.0,88.5,5.2,23.7,765.0,879.83,672.97
2018,7,4,15,30,897.0,87.0,5.2,23.7,725.0,841.72,647.66
2018,7,4,15,45,885.5,85.0,5.15,23.0,681.5,799.99,621.0
2018,7,4,16,0,874.0,83.0,5.1,22.3,638.0,756.69,592.82
2018,7,4,16,15,860.0,79.5,5.05,21.8,590.5,708.6,560.17
2018,7,4,16,30,846.0,76.0,5.0,21.3,543.0,659.61,526.3
2018,7,4,16,45,825.5,73.0,4.95,20.8,493.5,606.41,486.81
2018,7,4,17,0,805.0,70.0,4.9,20.3,444.0,555.92,447.68
2018,7,4,17,15,776.5,66.5,4.8,19.7,392.5,498.25,401.8
2018,7,4,17,30,748.0,63.0,4.7,19.1,341.0,442.08,355.65
2018,7,4,17,45,707.5,59.0,4.6,18.45,290.5,381.86,304.86
2018,7,4,18,0,667.0,55.0,4.5,17.8,240.0,324.9,255.22
2018,7,4,18,15,606.5,49.5,4.25,17.15,192.0,263.17,200.75
2018,7,4,18,30,546.0,44.0,4.0,16.5,144.0,208.47,151.62
2018,7,4,18,45,449.5,36.5,3.7,15.85,102.5,148.67,100.0
2018,7,4,19,0,353.0,29.0,3.4,15.2,61.0,99.22,55.64
2018,7,4,19,15,213.0,18.5,3.25,14.85,34.5,47.18,0.0
2018,7,4,19,30,73.0,8.0,3.1,14.5,8.0,13.24,0.0
2018,7,4,19,45,36.5,4.0,3.0,14.1,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,7,5,4,45,63.0,6.0,1.85,10.05,7.0,0.0,0.0
2018,7,5,5,0,126.0,12.0,2.0,10.5,14.0,11.8,0.0
2018,7,5,5,15,271.0,21.5,2.25,11.2,44.5,17.15,0.93
2018,7,5,5,30,416.0,31.0,2.5,11.9,75.0,23.69,14.42
2018,7,5,5,45,503.5,37.5,2.75,12.65,118.5,27.07,18.23
2018,7,5,6,0,591.0,44.0,3.0,13.4,162.0,33.13,23.92
2018,7,5,6,15,646.0,49.0,2.95,14.05,211.0,46.17,26.09
2018,7,5,6,30,701.0,54.0,2.9,14.7,260.0,89.95,45.38
2018,7,5,6,45,738.5,57.5,2.9,15.35,311.0,136.5,77.24
2018,7,5,7,0,776.0,61.0,2.9,16.0,362.0,187.25,118.39
2018,7,5,7,15,802.5,63.5,2.8,16.65,413.0,238.62,163.31
2018,7,5,7,30,829.0,66.0,2.7,17.3,464.0,296.14,213.95
2018,7,5,7,45,849.0,68.5,2.6,17.95,514.0,350.2,261.53
2018,7,5,8,0,869.0,71.0,2.5,18.6,564.0,405.73,309.07
2018,7,5,8,15,884.0,73.0,2.4,19.3,611.0,459.83,353.96
2018,7,5,8,30,899.0,75.0,2.3,20.0,658.0,514.39,397.51
2018,7,5,8,45,910.5,76.5,2.2,20.65,701.5,566.84,437.86
2018,7,5,9,0,922.0,78.0,2.1,21.3,745.0,618.93,476.36
2018,7,5,9,15,931.5,79.0,2.0,22.0,784.5,668.69,511.6
2018,7,5,9,30,941.0,80.0,1.9,22.7,824.0,717.44,543.78
2018,7,5,9,45,948.5,80.5,1.8,23.4,857.5,763.04,571.54
2018,7,5,10,0,956.0,81.0,1.7,24.1,891.0,807.01,597.46
2018,7,5,10,15,961.0,82.0,1.7,24.75,918.5,847.64,621.66
2018,7,5,10,30,966.0,83.0,1.7,25.4,946.0,886.07,644.05
2018,7,5,10,45,969.0,84.0,1.65,26.1,967.0,920.39,662.76
2018,7,5,11,0,972.0,85.0,1.6,26.8,988.0,952.05,679.48
2018,7,5,11,15,974.5,85.0,1.65,27.3,1002.0,979.46,695.19
2018,7,5,11,30,977.0,85.0,1.7,27.8,1016.0,1003.92,709.04
2018,7,5,11,45,978.0,85.0,1.75,28.3,1022.5,1023.87,720.12
2018,7,5,12,0,979.0,85.0,1.8,28.8,1029.0,1040.62,729.28
2018,7,5,12,15,974.5,88.5,1.95,29.15,1027.5,1052.22,737.16
2018,7,5,12,30,970.0,92.0,2.1,29.5,1026.0,1060.42,743.03
2018,7,5,12,45,963.0,95.0,2.2,29.8,1016.0,1062.22,744.56
2018,7,5,13,0,956.0,98.0,2.3,30.1,1006.0,1060.61,744.14
2018,7,5,13,15,953.0,97.5,2.45,30.25,990.5,1056.03,742.97
2018,7,5,13,30,950.0,97.0,2.6,30.4,975.0,1048.09,739.73
2018,7,5,13,45,946.5,95.5,2.75,30.55,952.5,1035.29,733.48
2018,7,5,14,0,943.0,94.0,2.9,30.7,930.0,1019.25,725.17
2018,7,5,14,15,937.5,93.0,3.0,30.6,901.5,998.65,714.24
2018,7,5,14,30,932.0,92.0,3.1,30.5,873.0,975.08,701.36
2018,7,5,14,45,925.0,90.0,3.2,30.45,838.0,946.2,684.83
2018,7,5,15,0,918.0,88.0,3.3,30.4,803.0,914.68,666.42
2018,7,5,15,15,908.0,86.0,3.3,30.4,763.0,878.11,643.74
2018,7,5,15,30,898.0,84.0,3.3,30.4,723.0,839.42,619.49
2018,7,5,15,45,886.5,81.0,3.35,29.9,678.5,796.55,593.6
2018,7,5,16,0,875.0,78.0,3.4,29.4,634.0,752.1,566.14
2018,7,5,16,15,860.0,75.5,3.4,29.0,586.5,704.34,535.38
2018,7,5,16,30,845.0,73.0,3.4,28.6,539.0,655.76,503.45
2018,7,5,16,45,823.5,70.0,3.35,28.2,489.0,601.95,465.31
2018,7,5,17,0,802.0,67.0,3.3,27.8,439.0,550.93,427.42
2018,7,5,17,15,772.5,64.0,3.2,27.1,388.0,493.42,383.82
2018,7,5,17,30,743.0,61.0,3.1,26.4,337.0,437.51,339.92
2018,7,5,17,45,634.5,57.0,2.95,25.7,268.0,347.68,268.78
2018,7,5,18,0,526.0,53.0,2.8,25.0,199.0,268.89,204.97
2018,7,5,18,15,358.5,39.0,2.6,23.85,129.5,169.14,125.21
2018,7,5,18,30,191.0,25.0,2.4,22.7,60.0,86.5,59.83
2018,7,5,18,45,156.5,19.5,2.15,21.55,42.5,62.12,39.05
2018,7,5,19,0,122.0,14.0,1.9,20.4,25.0,41.57,20.59
2018,7,5,19,15,73.0,9.0,2.25,20.05,14.5,19.33,0.0
2018,7,5,19,30,24.0,4.0,2.6,19.7,4.0,5.69,0.0
2018,7,5,19,45,12.0,2.0,2.9,19.3,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,15.35,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,15.4,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.85,15.65,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.9,15.9,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.5,2.95,16.15,6.5,6.26,0.0
2018,7,6,6,0,0.0,8.0,3.0,16.4,8.0,7.71,1.16
2018,7,6,6,15,0.0,10.5,2.9,16.75,10.5,10.12,2.94
2018,7,6,6,30,0.0,13.0,2.8,17.1,13.0,12.54,5.0
2018,7,6,6,45,0.0,26.5,2.75,17.45,26.5,25.57,16.02
2018,7,6,7,0,0.0,40.0,2.7,17.8,40.0,38.63,26.93
2018,7,6,7,15,22.5,106.0,2.7,18.3,117.0,104.69,80.78
2018,7,6,7,30,45.0,172.0,2.7,18.8,194.0,171.02,133.7
2018,7,6,7,45,22.5,140.0,2.75,19.25,151.0,139.17,108.09
2018,7,6,8,0,0.0,108.0,2.8,19.7,108.0,104.12,79.7
2018,7,6,8,15,2.5,131.0,2.65,20.35,132.5,127.07,97.71
2018,7,6,8,30,5.0,154.0,2.5,21.0,157.0,150.32,115.63
2018,7,6,8,45,2.5,117.5,2.4,21.6,119.0,114.83,86.9
2018,7,6,9,0,0.0,81.0,2.3,22.2,81.0,78.42,57.54
2018,7,6,9,15,0.0,78.0,2.25,23.0,78.0,75.53,54.95
2018,7,6,9,30,0.0,75.0,2.2,23.8,75.0,72.64,52.36
2018,7,6,9,45,5.0,137.0,2.15,24.55,141.0,136.08,101.86
2018,7,6,10,0,10.0,199.0,2.1,25.3,207.0,199.79,150.19
2018,7,6,10,15,100.0,241.5,2.2,26.4,330.5,314.17,237.71
2018,7,6,10,30,190.0,284.0,2.3,27.5,454.0,435.28,326.7
2018,7,6,10,45,441.0,239.5,2.35,28.55,646.0,618.49,460.68
2018,7,6,11,0,692.0,195.0,2.4,29.6,838.0,813.59,593.24
2018,7,6,11,15,770.0,169.0,2.55,30.35,894.0,877.29,632.26
2018,7,6,11,30,848.0,143.0,2.7,31.1,950.0,939.6,670.78
2018,7,6,11,45,867.5,134.5,2.85,31.8,965.5,966.89,686.68
2018,7,6,12,0,887.0,126.0,3.0,32.5,981.0,991.86,701.33
2018,7,6,12,15,850.0,148.5,3.15,32.7,967.0,989.32,700.07
2018,7,6,12,30,813.0,171.0,3.3,32.9,953.0,989.35,700.71
2018,7,6,12,45,864.0,138.0,3.45,33.05,963.0,1006.77,712.55
2018,7,6,13,0,915.0,105.0,3.6,33.2,973.0,1026.69,725.92
2018,7,6,13,15,858.5,133.5,3.75,33.2,938.0,998.56,709.31
2018,7,6,13,30,802.0,162.0,3.9,33.2,903.0,974.11,695.28
2018,7,6,13,45,718.5,209.0,4.05,33.2,861.0,938.58,673.89
2018,7,6,14,0,635.0,256.0,4.2,33.2,819.0,898.37,648.59
2018,7,6,14,15,747.5,186.0,4.3,32.95,827.5,923.82,668.2
2018,7,6,14,30,860.0,116.0,4.4,32.7,836.0,933.16,676.29
2018,7,6,14,45,879.0,99.5,4.5,32.5,809.0,914.4,665.9
2018,7,6,15,0,898.0,83.0,4.6,32.3,782.0,891.58,652.96
2018,7,6,15,15,888.0,81.5,4.6,32.3,743.0,856.1,630.49
2018,7,6,15,30,878.0,80.0,4.6,32.3,704.0,818.58,606.55
2018,7,6,15,45,866.5,77.5,4.6,31.45,661.0,776.93,581.55
2018,7,6,16,0,855.0,75.0,4.6,30.6,618.0,733.75,555.01
2018,7,6,16,15,810.5,81.5,4.6,29.9,564.5,675.51,516.86
2018,7,6,16,30,766.0,88.0,4.6,29.2,511.0,622.06,480.9
2018,7,6,16,45,736.0,85.5,4.55,28.5,460.5,566.64,440.86
2018,7,6,17,0,706.0,83.0,4.5,27.8,410.0,512.37,400.49
2018,7,6,17,15,685.5,76.5,4.4,26.95,363.5,460.37,360.79
2018,7,6,17,30,665.0,70.0,4.3,26.1,317.0,410.16,321.07
2018,7,6,17,45,615.0,65.5,4.2,25.25,267.0,349.37,271.77
2018,7,6,18,0,565.0,61.0,4.1,24.4,217.0,292.95,224.59
2018,7,6,18,15,496.5,54.0,4.0,23.7,171.0,232.25,173.22
2018,7,6,18,30,428.0,47.0,3.9,23.0,125.0,178.44,127.13
2018,7,6,18,45,343.0,37.5,3.85,22.3,88.0,125.37,82.71
2018,7,6,19,0,258.0,28.0,3.8,21.6,51.0,81.54,44.48
2018,7,6,19,15,156.0,17.0,3.75,21.25,28.5,38.57,0.0
2018,7,6,19,30,54.0,6.0,3.7,20.9,6.0,9.85,0.0
2018,7,6,19,45,27.0,3.0,3.7,20.55,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,17.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,7,4,45,50.5,4.5,2.25,14.5,5.5,0.0,0.0
2018,7,7,5,0,101.0,9.0,2.5,14.7,11.0,8.85,0.0
2018,7,7,5,15,251.5,19.5,2.55,15.2,41.0,15.34,0.0
2018,7,7,5,30,402.0,30.0,2.6,15.7,71.0,22.93,13.37
2018,7,7,5,45,489.5,36.5,2.7,16.25,113.5,26.34,17.26
2018,7,7,6,0,577.0,43.0,2.8,16.8,156.0,32.35,22.86
2018,7,7,6,15,633.0,47.0,2.75,17.6,204.0,42.3,23.94
2018,7,7,6,30,689.0,51.0,2.7,18.4,252.0,84.48,41.1
2018,7,7,6,45,727.5,55.0,2.7,19.25,303.0,130.9,72.01
2018,7,7,7,0,766.0,59.0,2.7,20.1,354.0,181.63,112.2
2018,7,7,7,15,793.0,62.0,2.75,21.05,405.0,233.0,156.17
2018,7,7,7,30,820.0,65.0,2.8,22.0,456.0,290.59,205.85
2018,7,7,7,45,840.5,67.0,2.85,22.95,505.5,343.92,251.93
2018,7,7,8,0,861.0,69.0,2.9,23.9,555.0,398.77,298.1
2018,7,7,8,15,876.5,71.0,3.0,24.65,602.5,452.7,342.56
2018,7,7,8,30,892.0,73.0,3.1,25.4,650.0,507.19,385.98
2018,7,7,8,45,887.0,82.0,3.2,26.1,688.5,557.47,424.83
2018,7,7,9,0,882.0,91.0,3.3,26.8,727.0,605.91,460.98
2018,7,7,9,15,908.0,85.5,3.4,27.45,771.5,658.31,499.37
2018,7,7,9,30,934.0,80.0,3.5,28.1,816.0,711.12,536.15
2018,7,7,9,45,940.5,81.0,3.6,28.75,849.5,756.29,565.29
2018,7,7,10,0,947.0,82.0,3.7,29.4,883.0,799.77,592.91
2018,7,7,10,15,952.5,83.0,3.8,29.75,911.0,840.58,619.11
2018,7,7,10,30,958.0,84.0,3.9,30.1,939.0,879.24,643.65
2018,7,7,10,45,958.0,87.0,4.0,30.5,959.0,912.8,664.51
2018,7,7,11,0,958.0,90.0,4.1,30.9,979.0,943.57,683.44
2018,7,7,11,15,964.5,87.5,4.15,31.1,994.0,971.94,701.03
2018,7,7,11,30,971.0,85.0,4.2,31.3,1009.0,997.54,716.81
2018,7,7,11,45,972.5,85.0,4.3,31.45,1016.0,1017.95,729.69
2018,7,7,12,0,974.0,85.0,4.4,31.6,1023.0,1035.19,740.63
2018,7,7,12,15,967.5,89.0,4.45,31.7,1020.5,1045.37,746.98
2018,7,7,12,30,961.0,93.0,4.5,31.8,1018.0,1052.13,751.3
2018,7,7,12,45,944.0,104.0,4.55,31.9,1006.0,1052.17,751.44
2018,7,7,13,0,927.0,115.0,4.6,32.0,994.0,1048.84,749.59
2018,7,7,13,15,829.0,165.5,4.7,32.0,942.5,1007.82,724.03
2018,7,7,13,30,731.0,216.0,4.8,32.0,891.0,963.44,696.67
2018,7,7,13,45,606.5,274.0,4.85,31.95,825.0,895.38,651.5
2018,7,7,14,0,482.0,332.0,4.9,31.9,759.0,826.52,602.73
2018,7,7,14,15,417.0,336.5,5.0,31.7,697.5,762.46,559.58
2018,7,7,14,30,352.0,341.0,5.1,31.5,636.0,691.84,511.11
2018,7,7,14,45,394.5,307.0,5.15,31.25,624.5,695.48,516.84
2018,7,7,15,0,437.0,273.0,5.2,31.0,613.0,688.14,514.74
2018,7,7,15,15,432.5,261.5,5.2,31.0,583.5,660.02,495.71
2018,7,7,15,30,428.0,250.0,5.2,31.0,554.0,630.73,475.76
2018,7,7,15,45,625.5,171.5,5.35,30.2,584.5,693.18,528.46
2018,7,7,16,0,823.0,93.0,5.5,29.4,615.0,732.95,561.42
2018,7,7,16,15,807.0,88.5,5.5,28.65,567.5,684.13,529.11
2018,7,7,16,30,791.0,84.0,5.5,27.9,520.0,634.65,495.86
2018,7,7,16,45,792.0,75.5,5.5,27.2,477.0,591.09,464.6
2018,7,7,17,0,793.0,67.0,5.5,26.5,434.0,545.81,430.86
2018,7,7,17,15,766.5,63.0,5.4,25.6,383.5,489.2,387.05
2018,7,7,17,30,740.0,59.0,5.3,24.7,333.0,433.91,342.76
2018,7,7,17,45,703.0,55.0,5.2,23.8,284.0,375.62,294.56
2018,7,7,18,0,666.0,51.0,5.1,22.9,235.0,320.26,247.13
2018,7,7,18,15,609.0,46.0,4.95,22.0,188.0,260.3,195.07
2018,7,7,18,30,552.0,41.0,4.8,21.1,141.0,205.89,146.91
2018,7,7,18,45,461.5,34.0,4.65,20.25,100.5,148.7,97.9
2018,7,7,19,0,371.0,27.0,4.5,19.4,60.0,100.3,54.22
2018,7,7,19,15,216.5,16.5,4.45,18.95,33.0,45.43,0.0
2018,7,7,19,30,62.0,6.0,4.4,18.5,6.0,10.43,0.0
2018,7,7,19,45,31.0,3.0,4.35,18.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,16.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,8,4,45,51.5,5.0,3.65,12.55,5.5,0.0,0.0
2018,7,8,5,0,103.0,10.0,3.7,12.7,11.0,9.83,0.0
2018,7,8,5,15,256.5,19.0,3.75,13.3,40.5,14.94,0.0
2018,7,8,5,30,410.0,28.0,3.8,13.9,70.0,21.14,11.91
2018,7,8,5,45,497.0,34.5,3.8,14.5,112.5,26.89,17.85
2018,7,8,6,0,584.0,41.0,3.8,15.1,155.0,30.58,21.44
2018,7,8,6,15,638.5,46.0,3.8,16.0,203.5,40.51,23.26
2018,7,8,6,30,693.0,51.0,3.8,16.9,252.0,83.72,40.87
2018,7,8,6,45,729.5,55.0,3.8,17.85,302.5,130.08,71.77
2018,7,8,7,0,766.0,59.0,3.8,18.8,353.0,180.56,112.0
2018,7,8,7,15,792.0,62.0,3.8,19.5,403.5,231.7,156.31
2018,7,8,7,30,818.0,65.0,3.8,20.2,454.0,288.96,206.47
2018,7,8,7,45,837.0,68.0,3.85,20.95,503.5,342.6,253.61
2018,7,8,8,0,856.0,71.0,3.9,21.7,553.0,397.63,300.85
2018,7,8,8,15,871.0,72.5,3.95,22.5,599.5,450.68,345.23
2018,7,8,8,30,886.0,74.0,4.0,23.3,646.0,504.22,388.53
2018,7,8,8,45,897.0,76.5,4.1,24.05,689.5,556.8,429.81
2018,7,8,9,0,908.0,79.0,4.2,24.8,733.0,609.02,469.49
2018,7,8,9,15,914.5,82.0,4.25,25.4,771.5,658.28,505.94
2018,7,8,9,30,921.0,85.0,4.3,26.0,810.0,706.32,539.86
2018,7,8,9,45,924.5,88.5,4.4,26.6,843.0,751.27,569.53
2018,7,8,10,0,928.0,92.0,4.5,27.2,876.0,794.34,597.52
2018,7,8,10,15,933.5,93.0,4.55,27.55,903.5,834.55,623.62
2018,7,8,10,30,939.0,94.0,4.6,27.9,931.0,872.66,648.12
2018,7,8,10,45,943.5,94.5,4.65,28.3,952.5,907.14,669.86
2018,7,8,11,0,948.0,95.0,4.7,28.7,974.0,939.13,689.79
2018,7,8,11,15,951.0,95.5,4.8,28.9,988.5,967.09,707.92
2018,7,8,11,30,954.0,96.0,4.9,29.1,1003.0,992.19,724.18
2018,7,8,11,45,955.5,96.0,4.95,29.3,1010.0,1012.4,736.88
2018,7,8,12,0,957.0,96.0,5.0,29.5,1017.0,1029.48,747.6
2018,7,8,12,15,956.5,96.5,5.1,29.5,1016.5,1041.91,756.4
2018,7,8,12,30,956.0,97.0,5.2,29.5,1016.0,1051.05,763.18
2018,7,8,12,45,954.5,96.5,5.3,29.5,1008.0,1054.82,766.58
2018,7,8,13,0,953.0,96.0,5.4,29.5,1000.0,1055.22,767.91
2018,7,8,13,15,950.0,95.5,5.45,29.45,984.5,1050.73,765.91
2018,7,8,13,30,947.0,95.0,5.5,29.4,969.0,1042.89,761.84
2018,7,8,13,45,942.5,94.5,5.55,29.3,946.5,1030.26,754.85
2018,7,8,14,0,938.0,94.0,5.6,29.2,924.0,1014.42,745.81
2018,7,8,14,15,932.5,92.5,5.6,28.95,895.5,993.44,733.49
2018,7,8,14,30,927.0,91.0,5.6,28.7,867.0,969.48,719.19
2018,7,8,14,45,919.5,89.5,5.6,28.5,832.5,940.84,701.54
2018,7,8,15,0,912.0,88.0,5.6,28.3,798.0,909.59,682.04
2018,7,8,15,15,902.0,86.5,5.6,28.3,758.0,873.76,658.71
2018,7,8,15,30,892.0,85.0,5.6,28.3,718.0,835.82,633.77
2018,7,8,15,45,879.0,83.0,5.6,27.6,674.0,793.07,606.94
2018,7,8,16,0,866.0,81.0,5.6,26.9,630.0,748.86,578.61
2018,7,8,16,15,850.5,78.0,5.6,26.4,582.5,700.54,546.29
2018,7,8,16,30,835.0,75.0,5.6,25.9,535.0,651.45,512.81
2018,7,8,16,45,814.0,71.5,5.55,25.4,485.0,597.81,473.42
2018,7,8,17,0,793.0,68.0,5.5,24.9,435.0,546.96,434.43
2018,7,8,17,15,764.5,65.0,5.45,24.1,384.5,490.36,390.28
2018,7,8,17,30,736.0,62.0,5.4,23.3,334.0,435.28,345.79
2018,7,8,17,45,697.0,57.5,5.3,22.55,284.0,375.71,296.16
2018,7,8,18,0,658.0,53.0,5.2,21.8,234.0,319.29,247.54
2018,7,8,18,15,598.5,47.5,5.1,20.95,186.5,258.33,194.51
2018,7,8,18,30,539.0,42.0,5.0,20.1,139.0,204.25,146.52
2018,7,8,18,45,446.0,34.5,4.85,19.25,98.5,145.64,96.34
2018,7,8,19,0,353.0,27.0,4.7,18.4,58.0,97.1,52.48
2018,7,8,19,15,205.0,16.5,4.7,17.85,32.0,41.27,0.0
2018,7,8,19,30,57.0,6.0,4.7,17.3,6.0,10.05,0.0
2018,7,8,19,45,28.5,3.0,4.7,16.8,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,9,4,45,48.5,4.5,3.5,12.4,5.0,0.0,0.0
2018,7,9,5,0,97.0,9.0,3.6,12.6,10.0,8.85,0.0
2018,7,9,5,15,246.5,19.0,3.6,13.2,39.5,15.04,0.0
2018,7,9,5,30,396.0,29.0,3.6,13.8,69.0,22.18,12.69
2018,7,9,5,45,485.5,35.5,3.6,14.45,111.0,25.63,16.74
2018,7,9,6,0,575.0,42.0,3.6,15.1,153.0,31.6,22.33
2018,7,9,6,15,630.5,46.5,3.55,16.0,201.0,39.87,23.5
2018,7,9,6,30,686.0,51.0,3.5,16.9,249.0,82.22,40.16
2018,7,9,6,45,723.5,55.0,3.5,17.8,299.5,128.3,70.61
2018,7,9,7,0,761.0,59.0,3.5,18.7,350.0,178.6,110.55
2018,7,9,7,15,787.0,62.0,3.4,19.55,400.5,229.48,154.44
2018,7,9,7,30,813.0,65.0,3.3,20.4,451.0,286.48,204.09
2018,7,9,7,45,832.5,68.0,3.2,21.25,500.5,340.04,250.79
2018,7,9,8,0,852.0,71.0,3.1,22.1,550.0,395.05,297.48
2018,7,9,8,15,867.0,73.5,3.05,23.05,597.0,448.84,341.74
2018,7,9,8,30,882.0,76.0,3.0,24.0,644.0,503.15,384.74
2018,7,9,8,45,893.0,78.0,2.9,24.95,687.0,555.12,424.26
2018,7,9,9,0,904.0,80.0,2.8,25.9,730.0,606.73,461.92
2018,7,9,9,15,911.0,82.5,2.85,26.8,768.5,655.7,496.88
2018,7,9,9,30,918.0,85.0,2.9,27.7,807.0,703.51,529.33
2018,7,9,9,45,922.5,88.0,2.9,28.65,840.0,748.61,557.23
2018,7,9,10,0,927.0,91.0,2.9,29.6,873.0,791.94,583.35
2018,7,9,10,15,931.5,92.0,2.9,30.5,900.0,831.36,606.49
2018,7,9,10,30,936.0,93.0,2.9,31.4,927.0,868.62,627.83
2018,7,9,10,45,938.5,94.5,2.95,32.3,947.5,902.31,646.86
2018,7,9,11,0,941.0,96.0,3.0,33.2,968.0,933.41,664.0
2018,7,9,11,15,943.5,96.5,3.05,33.65,982.0,960.79,679.88
2018,7,9,11,30,946.0,97.0,3.1,34.1,996.0,985.31,693.91
2018,7,9,11,45,947.0,97.5,3.2,34.55,1003.0,1005.44,705.56
2018,7,9,12,0,948.0,98.0,3.3,35.0,1010.0,1022.46,715.32
2018,7,9,12,15,948.5,98.0,3.45,35.15,1010.0,1035.31,723.82
2018,7,9,12,30,949.0,98.0,3.6,35.3,1010.0,1044.91,730.41
2018,7,9,12,45,948.5,97.5,3.75,35.45,1002.5,1049.7,734.1
2018,7,9,13,0,948.0,97.0,3.9,35.6,995.0,1051.12,735.81
2018,7,9,13,15,945.5,96.0,4.1,35.5,980.0,1046.66,735.01
2018,7,9,13,30,943.0,95.0,4.3,35.4,965.0,1038.85,732.17
2018,7,9,13,45,939.0,95.0,4.45,35.3,943.5,1027.3,726.7
2018,7,9,14,0,935.0,95.0,4.6,35.2,922.0,1012.54,719.23
2018,7,9,14,15,929.0,93.5,4.75,34.9,893.0,991.16,708.09
2018,7,9,14,30,923.0,92.0,4.9,34.6,864.0,966.82,695.33
2018,7,9,14,45,915.5,91.0,5.05,34.25,830.0,938.82,680.26
2018,7,9,15,0,908.0,90.0,5.2,33.9,796.0,908.23,663.24
2018,7,9,15,15,898.0,88.0,5.2,33.9,756.0,871.98,640.34
2018,7,9,15,30,888.0,86.0,5.2,33.9,716.0,833.64,615.88
2018,7,9,15,45,876.0,83.5,5.45,33.05,672.0,791.27,591.68
2018,7,9,16,0,864.0,81.0,5.7,32.2,628.0,747.38,565.63
2018,7,9,16,15,849.5,77.5,5.75,31.5,581.0,699.29,534.76
2018,7,9,16,30,835.0,74.0,5.8,30.8,534.0,650.35,502.59
2018,7,9,16,45,815.5,70.5,5.85,30.15,484.5,597.64,465.16
2018,7,9,17,0,796.0,67.0,5.9,29.5,435.0,547.58,427.87
2018,7,9,17,15,768.0,64.0,5.8,28.55,384.5,491.1,384.63
2018,7,9,17,30,740.0,61.0,5.7,27.6,334.0,436.07,340.99
2018,7,9,17,45,701.0,56.0,5.65,26.65,283.5,375.74,291.78
2018,7,9,18,0,662.0,51.0,5.6,25.7,233.0,318.57,243.46
2018,7,9,18,15,603.5,46.0,5.45,24.75,186.0,258.29,191.65
2018,7,9,18,30,545.0,41.0,5.3,23.8,139.0,203.72,143.85
2018,7,9,18,45,452.5,34.0,5.1,22.85,98.5,146.48,95.37
2018,7,9,19,0,360.0,27.0,4.9,21.9,58.0,98.21,51.92
2018,7,9,19,15,209.5,16.5,4.85,21.35,32.0,41.73,0.0
2018,7,9,19,30,59.0,6.0,4.8,20.8,6.0,10.18,0.0
2018,7,9,19,45,29.5,3.0,4.8,20.25,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,19.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,19.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,18.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,18.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,10,4,45,55.0,4.5,2.35,14.4,5.0,0.0,0.0
2018,7,10,5,0,110.0,9.0,2.7,14.7,10.0,8.85,0.0
2018,7,10,5,15,268.0,18.0,2.95,15.15,39.5,14.15,0.0
2018,7,10,5,30,426.0,27.0,3.2,15.6,69.0,22.25,12.52
2018,7,10,5,45,513.5,33.5,3.45,16.1,112.0,26.11,17.0
2018,7,10,6,0,601.0,40.0,3.7,16.6,155.0,29.84,20.62
2018,7,10,6,15,656.0,44.0,3.65,17.45,203.5,36.89,26.97
2018,7,10,6,30,711.0,48.0,3.6,18.3,252.0,80.09,37.63
2018,7,10,6,45,748.5,51.0,3.55,19.15,303.0,126.63,67.85
2018,7,10,7,0,786.0,54.0,3.5,20.0,354.0,181.07,110.89
2018,7,10,7,15,812.5,57.0,3.4,21.15,405.5,233.32,155.51
2018,7,10,7,30,839.0,60.0,3.3,22.3,457.0,288.16,203.06
2018,7,10,7,45,858.5,63.0,3.2,23.4,507.5,343.07,250.42
2018,7,10,8,0,878.0,66.0,3.1,24.5,558.0,399.43,297.61
2018,7,10,8,15,893.0,67.5,3.0,25.5,605.5,453.63,341.75
2018,7,10,8,30,908.0,69.0,2.9,26.5,653.0,508.31,384.5
2018,7,10,8,45,920.0,71.0,2.85,27.45,697.5,562.09,425.07
2018,7,10,9,0,932.0,73.0,2.8,28.4,742.0,615.58,463.82
2018,7,10,9,15,938.5,76.0,2.75,29.25,781.5,666.01,499.08
2018,7,10,9,30,945.0,79.0,2.7,30.1,821.0,715.19,531.39
2018,7,10,9,45,948.5,82.5,2.7,30.95,854.5,761.22,559.58
2018,7,10,10,0,952.0,86.0,2.7,31.8,888.0,805.33,585.94
2018,7,10,10,15,957.5,87.0,2.75,32.3,916.5,846.5,611.06
2018,7,10,10,30,963.0,88.0,2.8,32.8,945.0,885.51,634.49
2018,7,10,10,45,967.0,89.0,2.85,33.25,967.0,920.89,655.49
2018,7,10,11,0,971.0,90.0,2.9,33.7,989.0,953.67,674.69
2018,7,10,11,15,973.5,90.5,3.05,33.9,1003.5,981.84,692.35
2018,7,10,11,30,976.0,91.0,3.2,34.1,1018.0,1007.05,708.18
2018,7,10,11,45,977.0,91.5,3.3,34.25,1025.0,1027.77,721.01
2018,7,10,12,0,978.0,92.0,3.4,34.4,1032.0,1045.27,731.93
2018,7,10,12,15,976.5,93.0,3.6,34.35,1031.0,1057.55,741.04
2018,7,10,12,30,975.0,94.0,3.8,34.3,1030.0,1066.44,748.16
2018,7,10,12,45,972.5,94.0,3.95,34.2,1021.5,1069.89,751.78
2018,7,10,13,0,970.0,94.0,4.1,34.1,1013.0,1069.89,753.36
2018,7,10,13,15,967.5,93.5,4.25,33.85,997.5,1065.92,753.02
2018,7,10,13,30,965.0,93.0,4.4,33.6,982.0,1058.52,750.6
2018,7,10,13,45,960.5,92.0,4.55,33.3,959.5,1045.24,744.64
2018,7,10,14,0,956.0,91.0,4.7,33.0,937.0,1028.68,736.6
2018,7,10,14,15,950.5,90.0,4.85,32.6,908.0,1007.97,726.51
2018,7,10,14,30,945.0,89.0,5.0,32.2,879.0,984.21,714.48
2018,7,10,14,45,937.5,88.0,5.15,31.75,844.5,955.72,699.28
2018,7,10,15,0,930.0,87.0,5.3,31.3,810.0,924.56,682.04
2018,7,10,15,15,920.0,85.5,5.3,31.3,769.5,888.21,658.89
2018,7,10,15,30,910.0,84.0,5.3,31.3,729.0,849.71,634.12
2018,7,10,15,45,898.0,81.5,5.5,30.1,684.5,806.57,609.85
2018,7,10,16,0,886.0,79.0,5.7,28.9,640.0,761.85,583.65
2018,7,10,16,15,871.0,76.0,5.7,28.05,592.0,713.07,552.16
2018,7,10,16,30,856.0,73.0,5.7,27.2,544.0,663.42,519.34
2018,7,10,16,45,835.0,70.5,5.75,26.4,493.5,609.94,481.27
2018,7,10,17,0,814.0,68.0,5.8,25.6,443.0,559.21,443.24
2018,7,10,17,15,785.5,64.5,5.75,24.55,391.5,501.02,398.34
2018,7,10,17,30,757.0,61.0,5.7,23.5,340.0,444.31,352.92
2018,7,10,17,45,717.0,56.5,5.6,22.5,289.0,383.22,302.29
2018,7,10,18,0,677.0,52.0,5.5,21.5,238.0,325.35,252.59
2018,7,10,18,15,616.5,47.0,5.4,20.55,190.0,263.58,198.73
2018,7,10,18,30,556.0,42.0,5.3,19.6,142.0,208.81,149.95
2018,7,10,18,45,459.0,35.0,5.15,18.7,100.5,148.93,98.58
2018,7,10,19,0,362.0,28.0,5.0,17.8,59.0,99.31,53.13
2018,7,10,19,15,209.5,17.0,4.95,17.3,32.5,42.15,0.0
2018,7,10,19,30,57.0,6.0,4.9,16.8,6.0,10.02,0.0
2018,7,10,19,45,28.5,3.0,4.85,16.25,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,11,4,45,48.5,4.5,2.5,12.25,5.0,0.0,0.0
2018,7,11,5,0,97.0,9.0,2.6,12.5,10.0,8.85,0.0
2018,7,11,5,15,249.0,18.5,2.7,13.1,38.5,14.74,0.0
2018,7,11,5,30,401.0,28.0,2.8,13.7,67.0,21.44,11.87
2018,7,11,5,45,491.5,34.0,2.85,14.3,109.0,26.7,17.64
2018,7,11,6,0,582.0,40.0,2.9,14.9,151.0,29.92,20.85
2018,7,11,6,15,638.5,45.0,2.85,15.6,199.5,36.57,26.92
2018,7,11,6,30,695.0,50.0,2.8,16.3,248.0,79.74,38.53
2018,7,11,6,45,733.5,53.5,2.7,16.95,299.0,125.94,68.55
2018,7,11,7,0,772.0,57.0,2.6,17.6,350.0,176.48,108.54
2018,7,11,7,15,799.5,60.0,2.55,18.4,401.5,231.9,156.06
2018,7,11,7,30,827.0,63.0,2.5,19.2,453.0,286.37,203.76
2018,7,11,7,45,847.0,65.5,2.45,20.05,503.0,340.42,250.95
2018,7,11,8,0,867.0,68.0,2.4,20.9,553.0,395.95,298.13
2018,7,11,8,15,882.5,70.0,2.35,21.7,600.5,450.32,343.01
2018,7,11,8,30,898.0,72.0,2.3,22.5,648.0,505.24,386.63
2018,7,11,8,45,910.0,73.5,2.3,23.35,692.0,558.12,427.19
2018,7,11,9,0,922.0,75.0,2.3,24.2,736.0,610.72,466.02
2018,7,11,9,15,927.5,78.5,2.3,25.05,775.0,660.6,501.44
2018,7,11,9,30,933.0,82.0,2.3,25.9,814.0,709.15,534.08
2018,7,11,9,45,935.5,86.0,2.3,26.75,847.0,754.51,562.16
2018,7,11,10,0,938.0,90.0,2.3,27.6,880.0,797.91,588.35
2018,7,11,10,15,944.0,91.5,2.35,28.35,908.5,839.51,613.49
2018,7,11,10,30,950.0,93.0,2.4,29.1,937.0,879.03,636.9
2018,7,11,10,45,954.0,93.5,2.45,29.8,958.5,913.59,656.94
2018,7,11,11,0,958.0,94.0,2.5,30.5,980.0,945.57,675.16
2018,7,11,11,15,960.5,94.0,2.65,31.05,994.0,972.98,691.64
2018,7,11,11,30,963.0,94.0,2.8,31.6,1008.0,997.47,706.25
2018,7,11,11,45,964.0,94.5,2.9,32.2,1015.0,1018.0,717.81
2018,7,11,12,0,965.0,95.0,3.0,32.8,1022.0,1035.37,727.42
2018,7,11,12,15,965.0,95.0,3.15,33.1,1021.5,1048.0,735.47
2018,7,11,12,30,965.0,95.0,3.3,33.4,1021.0,1057.31,741.54
2018,7,11,12,45,964.5,94.0,3.45,33.7,1013.5,1061.72,744.66
2018,7,11,13,0,964.0,93.0,3.6,34.0,1006.0,1062.7,745.75
2018,7,11,13,15,961.0,93.0,3.75,34.0,990.5,1058.78,744.8
2018,7,11,13,30,958.0,93.0,3.9,34.0,975.0,1051.47,741.8
2018,7,11,13,45,954.0,92.0,4.05,34.0,953.0,1038.77,735.46
2018,7,11,14,0,950.0,91.0,4.2,34.0,931.0,1022.79,727.07
2018,7,11,14,15,944.0,90.0,4.35,33.75,902.0,1001.71,716.15
2018,7,11,14,30,938.0,89.0,4.5,33.5,873.0,977.62,703.21
2018,7,11,14,45,930.5,87.5,4.65,33.25,838.0,948.75,687.03
2018,7,11,15,0,923.0,86.0,4.8,33.0,803.0,917.23,669.15
2018,7,11,15,15,913.0,84.5,4.8,33.0,763.0,881.08,646.48
2018,7,11,15,30,903.0,83.0,4.8,33.0,723.0,842.79,622.22
2018,7,11,15,45,889.0,81.5,5.0,31.9,678.0,799.39,598.01
2018,7,11,16,0,875.0,80.0,5.2,30.8,633.0,754.58,571.98
2018,7,11,16,15,857.5,78.0,5.25,29.95,585.0,705.53,540.92
2018,7,11,16,30,840.0,76.0,5.3,29.1,537.0,655.86,508.63
2018,7,11,16,45,817.5,73.0,5.3,28.25,486.5,604.38,472.19
2018,7,11,17,0,795.0,70.0,5.3,27.4,436.0,550.22,432.11
2018,7,11,17,15,764.0,66.5,5.2,26.3,384.5,491.56,387.33
2018,7,11,17,30,733.0,63.0,5.1,25.2,333.0,434.65,342.27
2018,7,11,17,45,690.0,59.0,5.0,24.1,282.5,373.96,292.65
2018,7,11,18,0,647.0,55.0,4.9,23.0,232.0,316.81,244.21
