Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,450.0,131.0,3.1,17.15,307.5,196.83,139.74
2018,7,31,7,30,489.0,143.0,3.1,17.9,356.0,244.09,178.93
2018,7,31,7,45,521.5,153.0,3.1,18.65,405.0,291.78,219.01
2018,7,31,8,0,554.0,163.0,3.1,19.4,454.0,342.71,261.3
2018,7,31,8,15,581.0,170.5,3.05,20.3,501.5,392.18,301.56
2018,7,31,8,30,608.0,178.0,3.0,21.2,549.0,444.12,342.61
2018,7,31,8,45,630.5,183.5,3.0,22.05,593.5,493.55,380.8
2018,7,31,9,0,653.0,189.0,3.0,22.9,638.0,544.33,418.85
2018,7,31,9,15,667.0,194.0,3.05,23.7,676.5,590.54,452.65
2018,7,31,9,30,681.0,199.0,3.1,24.5,715.0,636.79,485.55
2018,7,31,9,45,691.5,204.0,3.1,25.25,748.5,680.42,515.59
2018,7,31,10,0,702.0,209.0,3.1,26.0,782.0,723.35,544.37
2018,7,31,10,15,716.5,209.5,3.2,26.6,812.0,764.17,571.97
2018,7,31,10,30,731.0,210.0,3.3,27.2,842.0,804.12,598.5
2018,7,31,10,45,745.0,208.0,3.4,27.8,866.5,840.1,621.13
2018,7,31,11,0,759.0,206.0,3.5,28.4,891.0,874.67,642.58
2018,7,31,11,15,767.5,205.0,3.55,28.85,907.0,903.63,660.27
2018,7,31,11,30,776.0,204.0,3.6,29.3,923.0,927.91,674.82
2018,7,31,11,45,783.5,201.0,3.7,29.75,932.0,949.23,687.74
2018,7,31,12,0,791.0,198.0,3.8,30.2,941.0,968.08,699.07
2018,7,31,12,15,799.5,193.0,3.9,30.35,944.0,983.27,708.94
2018,7,31,12,30,808.0,188.0,4.0,30.5,947.0,995.69,717.11
2018,7,31,12,45,818.0,179.5,4.1,30.65,942.5,1003.11,722.17
2018,7,31,13,0,828.0,171.0,4.2,30.8,938.0,1007.43,725.36
2018,7,31,13,15,824.5,169.5,4.3,30.65,922.5,1002.42,723.5
2018,7,31,13,30,821.0,168.0,4.4,30.5,907.0,994.33,719.78
2018,7,31,13,45,816.0,165.5,4.5,30.35,884.5,980.7,712.52
2018,7,31,14,0,811.0,163.0,4.6,30.2,862.0,964.13,703.38
2018,7,31,14,15,804.5,159.5,4.65,29.85,833.5,942.24,691.07
2018,7,31,14,30,798.0,156.0,4.7,29.5,805.0,917.67,677.12
2018,7,31,14,45,790.0,152.0,4.75,29.15,771.0,888.67,660.07
2018,7,31,15,0,782.0,148.0,4.8,28.8,737.0,857.33,641.29
2018,7,31,15,15,767.5,145.0,4.8,28.8,696.5,819.36,616.54
2018,7,31,15,30,753.0,142.0,4.8,28.8,656.0,782.65,592.51
2018,7,31,15,45,739.0,135.5,4.9,27.65,612.0,738.33,565.95
2018,7,31,16,0,725.0,129.0,5.0,26.5,568.0,692.9,537.85
2018,7,31,16,15,708.5,121.5,5.0,25.55,521.0,643.72,504.41
2018,7,31,16,30,692.0,114.0,5.0,24.6,474.0,594.12,469.4
2018,7,31,16,45,667.5,107.0,5.05,23.65,425.0,539.95,429.78
2018,7,31,17,0,643.0,100.0,5.1,22.7,376.0,486.6,389.38
2018,7,31,17,15,607.5,92.5,5.05,21.7,326.0,428.06,343.32
2018,7,31,17,30,572.0,85.0,5.0,20.7,276.0,371.99,297.66
2018,7,31,17,45,524.0,76.0,4.95,19.65,228.0,311.84,247.34
2018,7,31,18,0,476.0,67.0,4.9,18.6,180.0,256.05,199.19
2018,7,31,18,15,404.5,56.0,4.85,17.85,136.0,195.5,146.61
2018,7,31,18,30,333.0,45.0,4.8,17.1,92.0,142.46,100.34
2018,7,31,18,45,228.5,31.0,4.75,16.4,57.5,87.34,52.34
2018,7,31,19,0,124.0,17.0,4.7,15.7,23.0,38.76,0.0
2018,7,31,19,15,62.0,8.5,4.6,15.4,11.5,14.42,0.0
2018,7,31,19,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.75,12.55,13.0,9.34,0.0
2018,8,1,5,30,140.0,19.0,3.8,13.1,26.0,14.95,0.0
2018,8,1,5,45,242.0,32.5,3.8,13.65,61.0,25.13,14.92
2018,8,1,6,0,344.0,46.0,3.8,14.2,96.0,35.5,25.33
2018,8,1,6,15,417.5,56.0,3.75,14.9,140.5,41.23,30.85
2018,8,1,6,30,491.0,66.0,3.7,15.6,185.0,60.29,37.04
2018,8,1,6,45,544.0,73.0,3.6,16.35,234.0,99.29,57.23
2018,8,1,7,0,597.0,80.0,3.5,17.1,283.0,144.41,89.28
2018,8,1,7,15,636.5,86.0,3.45,17.8,334.0,192.05,128.15
2018,8,1,7,30,676.0,92.0,3.4,18.5,385.0,243.99,172.54
2018,8,1,7,45,706.0,96.0,3.35,19.15,435.5,295.37,217.33
2018,8,1,8,0,736.0,100.0,3.3,19.8,486.0,351.97,265.74
2018,8,1,8,15,758.5,103.0,3.3,20.65,534.0,404.47,309.87
2018,8,1,8,30,781.0,106.0,3.3,21.5,582.0,458.51,353.85
2018,8,1,8,45,799.5,108.0,3.3,22.3,627.0,510.81,395.21
2018,8,1,9,0,818.0,110.0,3.3,23.1,672.0,563.7,435.62
2018,8,1,9,15,831.0,112.5,3.35,23.8,712.5,614.04,473.14
2018,8,1,9,30,844.0,115.0,3.4,24.5,753.0,664.69,509.75
2018,8,1,9,45,854.0,117.0,3.5,25.25,788.0,710.87,542.04
2018,8,1,10,0,864.0,119.0,3.6,26.0,823.0,755.83,571.26
2018,8,1,10,15,874.5,119.0,3.75,26.5,853.0,797.83,598.81
2018,8,1,10,30,885.0,119.0,3.9,27.0,883.0,838.2,624.99
2018,8,1,10,45,894.0,118.0,4.0,27.45,906.5,874.49,648.07
2018,8,1,11,0,903.0,117.0,4.1,27.9,930.0,908.62,669.56
2018,8,1,11,15,908.5,116.5,4.25,28.1,946.0,937.74,688.53
2018,8,1,11,30,914.0,116.0,4.4,28.3,962.0,964.18,705.74
2018,8,1,11,45,917.5,115.5,4.55,28.5,970.5,985.91,719.88
2018,8,1,12,0,921.0,115.0,4.7,28.7,979.0,1004.63,732.31
2018,8,1,12,15,921.0,115.0,4.8,28.65,979.0,1017.33,741.47
2018,8,1,12,30,921.0,115.0,4.9,28.6,979.0,1026.76,748.63
2018,8,1,12,45,919.5,115.5,5.0,28.55,971.5,1031.91,753.12
2018,8,1,13,0,918.0,116.0,5.1,28.5,964.0,1033.71,755.55
2018,8,1,13,15,915.5,115.0,5.15,28.3,949.0,1029.62,754.28
2018,8,1,13,30,913.0,114.0,5.2,28.1,934.0,1022.18,750.94
2018,8,1,13,45,909.0,112.0,5.25,27.9,911.5,1008.93,743.82
2018,8,1,14,0,905.0,110.0,5.3,27.7,889.0,992.45,734.62
2018,8,1,14,15,899.0,108.5,5.3,27.35,860.0,971.48,722.53
2018,8,1,14,30,893.0,107.0,5.3,27.0,831.0,947.56,708.45
2018,8,1,14,45,885.0,105.0,5.3,26.6,796.0,918.49,690.93
2018,8,1,15,0,877.0,103.0,5.3,26.2,761.0,886.84,671.54
2018,8,1,15,15,865.0,101.0,5.3,26.2,720.5,849.42,646.89
2018,8,1,15,30,853.0,99.0,5.3,26.2,680.0,810.04,620.7
2018,8,1,15,45,838.0,96.0,5.3,25.15,634.5,769.58,596.01
2018,8,1,16,0,823.0,93.0,5.3,24.1,589.0,723.55,566.71
2018,8,1,16,15,802.5,89.5,5.3,23.45,540.0,672.06,531.82
2018,8,1,16,30,782.0,86.0,5.3,22.8,491.0,620.26,494.91
2018,8,1,16,45,753.5,83.0,5.3,22.15,440.0,564.06,452.58
2018,8,1,17,0,725.0,80.0,5.3,21.5,389.0,508.85,409.68
2018,8,1,17,15,685.0,75.5,5.25,20.7,337.0,448.71,361.57
2018,8,1,17,30,645.0,71.0,5.2,19.9,285.0,390.08,313.11
2018,8,1,17,45,588.0,65.0,5.15,19.1,234.5,325.83,258.72
2018,8,1,18,0,531.0,59.0,5.1,18.3,184.0,266.81,207.27
2018,8,1,18,15,446.5,50.5,5.05,17.55,138.0,202.11,151.04
2018,8,1,18,30,362.0,42.0,5.0,16.8,92.0,146.27,102.38
2018,8,1,18,45,241.5,29.5,4.9,16.05,57.0,88.46,51.86
2018,8,1,19,0,121.0,17.0,4.8,15.3,22.0,34.47,0.0
2018,8,1,19,15,60.5,8.5,4.8,14.95,11.0,14.17,0.0
2018,8,1,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,5,15,50.5,9.0,3.75,11.75,11.5,8.85,0.0
2018,8,2,5,30,101.0,18.0,3.8,12.2,23.0,14.15,0.0
2018,8,2,5,45,189.5,33.5,3.9,12.6,56.0,26.01,15.52
2018,8,2,6,0,278.0,49.0,4.0,13.0,89.0,37.3,26.99
2018,8,2,6,15,351.5,62.5,3.95,13.6,133.5,46.41,35.59
2018,8,2,6,30,425.0,76.0,3.9,14.2,178.0,66.31,43.94
2018,8,2,6,45,482.5,85.0,3.9,14.8,227.0,104.24,64.32
2018,8,2,7,0,540.0,94.0,3.9,15.4,276.0,148.46,95.77
2018,8,2,7,15,584.0,101.0,3.95,16.1,327.5,194.61,133.18
2018,8,2,7,30,628.0,108.0,4.0,16.8,379.0,245.65,176.6
2018,8,2,7,45,664.5,111.5,4.05,17.55,430.0,295.93,220.28
2018,8,2,8,0,701.0,115.0,4.1,18.3,481.0,349.81,266.55
2018,8,2,8,15,727.0,119.0,4.15,19.1,530.5,403.18,311.68
2018,8,2,8,30,753.0,123.0,4.2,19.9,580.0,458.5,357.11
2018,8,2,8,45,775.5,124.5,4.25,20.75,626.0,513.24,400.72
2018,8,2,9,0,798.0,126.0,4.3,21.6,672.0,566.83,442.15
2018,8,2,9,15,813.0,128.5,4.4,22.2,713.5,617.56,480.85
2018,8,2,9,30,828.0,131.0,4.5,22.8,755.0,668.07,518.39
2018,8,2,9,45,840.5,132.0,4.55,23.45,791.0,714.92,552.07
2018,8,2,10,0,853.0,133.0,4.6,24.1,827.0,760.81,582.96
2018,8,2,10,15,863.5,133.5,4.65,24.5,857.0,802.52,610.7
2018,8,2,10,30,874.0,134.0,4.7,24.9,887.0,843.1,637.38
2018,8,2,10,45,883.5,132.5,4.75,25.35,910.5,879.08,660.51
2018,8,2,11,0,893.0,131.0,4.8,25.8,934.0,912.97,682.06
2018,8,2,11,15,898.5,131.5,4.85,26.05,950.5,942.91,701.37
2018,8,2,11,30,904.0,132.0,4.9,26.3,967.0,970.22,718.88
2018,8,2,11,45,908.5,130.5,4.9,26.55,975.5,991.82,732.18
2018,8,2,12,0,913.0,129.0,4.9,26.8,984.0,1010.45,743.55
2018,8,2,12,15,917.5,126.5,5.0,26.85,985.5,1025.0,753.7
2018,8,2,12,30,922.0,124.0,5.1,26.9,987.0,1036.36,761.87
2018,8,2,12,45,926.5,120.0,5.2,26.9,981.0,1042.89,767.13
2018,8,2,13,0,931.0,116.0,5.3,26.9,975.0,1046.03,770.28
2018,8,2,13,15,930.5,114.0,5.4,26.75,960.5,1042.84,769.82
2018,8,2,13,30,930.0,112.0,5.5,26.6,946.0,1036.21,767.2
2018,8,2,13,45,928.5,109.5,5.55,26.45,924.5,1024.68,761.01
2018,8,2,14,0,927.0,107.0,5.6,26.3,903.0,1009.79,752.65
2018,8,2,14,15,923.0,104.0,5.65,25.9,874.0,988.7,740.89
2018,8,2,14,30,919.0,101.0,5.7,25.5,845.0,964.5,726.97
2018,8,2,14,45,914.0,98.0,5.7,25.15,810.5,936.39,709.84
2018,8,2,15,0,909.0,95.0,5.7,24.8,776.0,905.46,690.67
2018,8,2,15,15,897.5,93.0,5.7,24.8,734.5,867.45,665.41
2018,8,2,15,30,886.0,91.0,5.7,24.8,693.0,827.36,638.52
2018,8,2,15,45,874.0,88.0,5.7,23.45,648.0,783.93,612.26
2018,8,2,16,0,862.0,85.0,5.7,22.1,603.0,738.93,584.19
2018,8,2,16,15,844.5,82.0,5.65,21.45,554.0,688.72,549.79
2018,8,2,16,30,827.0,79.0,5.6,20.8,505.0,641.14,516.07
2018,8,2,16,45,801.5,75.5,5.6,20.1,453.0,584.21,472.91
2018,8,2,17,0,776.0,72.0,5.6,19.4,401.0,527.94,428.84
2018,8,2,17,15,736.5,68.5,5.5,18.7,348.0,465.36,378.03
2018,8,2,17,30,697.0,65.0,5.4,18.0,295.0,405.42,327.72
2018,8,2,17,45,639.0,60.0,5.35,17.3,242.5,340.5,271.96
2018,8,2,18,0,581.0,55.0,5.3,16.6,190.0,279.65,218.21
2018,8,2,18,15,491.5,48.0,5.15,16.0,142.5,212.52,159.15
2018,8,2,18,30,402.0,41.0,5.0,15.4,95.0,154.71,108.18
2018,8,2,18,45,268.5,29.0,4.85,14.8,58.5,92.76,53.18
2018,8,2,19,0,135.0,17.0,4.7,14.2,22.0,36.25,0.0
2018,8,2,19,15,67.5,8.5,4.6,13.95,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,15,17.0,5.0,2.45,11.05,6.0,4.91,0.0
2018,8,3,5,30,34.0,10.0,2.6,11.5,12.0,8.66,0.0
2018,8,3,5,45,74.5,28.0,2.8,11.95,37.0,23.39,13.23
2018,8,3,6,0,115.0,46.0,3.0,12.4,62.0,37.52,27.23
2018,8,3,6,15,154.5,70.5,2.9,12.95,101.5,55.95,44.11
2018,8,3,6,30,194.0,95.0,2.8,13.5,141.0,79.25,58.95
2018,8,3,6,45,228.0,119.0,2.7,14.05,186.0,114.95,83.29
2018,8,3,7,0,262.0,143.0,2.6,14.6,231.0,154.89,113.42
2018,8,3,7,15,294.5,163.5,2.45,15.2,278.0,195.81,145.85
2018,8,3,7,30,327.0,184.0,2.3,15.8,325.0,240.43,182.04
2018,8,3,7,45,355.0,202.0,2.2,16.45,372.0,285.19,218.54
2018,8,3,8,0,383.0,220.0,2.1,17.1,419.0,332.87,256.95
2018,8,3,8,15,407.0,235.0,2.0,17.85,465.0,379.06,293.43
2018,8,3,8,30,431.0,250.0,1.9,18.6,511.0,425.88,329.49
2018,8,3,8,45,452.0,262.0,1.85,19.4,554.0,472.19,364.24
2018,8,3,9,0,473.0,274.0,1.8,20.2,597.0,520.01,399.09
2018,8,3,9,15,527.0,266.0,1.8,21.2,646.0,570.67,435.5
2018,8,3,9,30,581.0,258.0,1.8,22.2,695.0,625.1,473.72
2018,8,3,9,45,644.5,236.5,1.85,23.25,742.5,676.97,509.79
2018,8,3,10,0,708.0,215.0,1.9,24.3,790.0,732.01,547.27
2018,8,3,10,15,718.5,218.0,1.95,25.15,819.0,772.48,573.18
2018,8,3,10,30,729.0,221.0,2.0,26.0,848.0,811.8,597.86
2018,8,3,10,45,737.5,221.0,2.05,26.85,869.5,845.17,617.89
2018,8,3,11,0,746.0,221.0,2.1,27.7,891.0,876.83,636.13
2018,8,3,11,15,751.0,222.5,2.15,28.4,906.0,904.94,652.28
2018,8,3,11,30,756.0,224.0,2.2,29.1,921.0,930.85,666.93
2018,8,3,11,45,759.0,224.0,2.25,29.8,928.5,951.02,677.88
2018,8,3,12,0,762.0,224.0,2.3,30.5,936.0,968.62,687.24
2018,8,3,12,15,753.5,229.5,2.4,31.1,933.5,977.97,692.22
2018,8,3,12,30,745.0,235.0,2.5,31.7,931.0,984.38,695.49
2018,8,3,12,45,731.0,241.0,2.55,32.3,919.0,982.97,693.49
2018,8,3,13,0,717.0,247.0,2.6,32.9,907.0,978.66,689.85
2018,8,3,13,15,708.5,247.0,2.75,33.1,890.5,970.85,686.09
2018,8,3,13,30,700.0,247.0,2.9,33.3,874.0,960.32,680.65
2018,8,3,13,45,687.5,247.0,3.0,33.5,849.5,943.27,670.7
2018,8,3,14,0,675.0,247.0,3.1,33.7,825.0,923.8,659.24
2018,8,3,14,15,662.0,244.0,3.25,33.5,795.0,898.52,645.07
2018,8,3,14,30,649.0,241.0,3.4,33.3,765.0,871.17,629.36
2018,8,3,14,45,632.0,237.0,3.55,33.1,728.5,837.31,609.03
2018,8,3,15,0,615.0,233.0,3.7,32.9,692.0,801.96,587.37
2018,8,3,15,15,599.0,225.5,3.7,32.9,652.5,760.23,560.1
2018,8,3,15,30,583.0,218.0,3.7,32.9,613.0,720.05,533.48
2018,8,3,15,45,561.5,209.5,3.95,31.85,568.5,673.77,505.08
2018,8,3,16,0,540.0,201.0,4.2,30.8,524.0,627.41,475.6
2018,8,3,16,15,517.5,189.0,4.35,29.9,477.5,576.77,441.57
2018,8,3,16,30,495.0,177.0,4.5,29.0,431.0,526.68,406.86
2018,8,3,16,45,468.0,163.5,4.6,28.15,383.5,473.02,368.29
2018,8,3,17,0,441.0,150.0,4.7,27.3,336.0,420.85,329.57
2018,8,3,17,15,405.5,134.5,4.7,26.2,288.0,363.89,286.02
2018,8,3,17,30,370.0,119.0,4.7,25.1,240.0,309.79,243.34
2018,8,3,17,45,326.0,101.0,4.75,24.0,194.0,252.62,197.03
2018,8,3,18,0,282.0,83.0,4.8,22.9,148.0,199.71,153.04
2018,8,3,18,15,225.0,64.0,4.65,22.0,107.5,142.21,104.91
2018,8,3,18,30,168.0,45.0,4.5,21.1,67.0,95.07,65.37
2018,8,3,18,45,107.5,27.5,4.4,20.2,39.5,54.58,29.19
2018,8,3,19,0,47.0,10.0,4.3,19.3,12.0,16.53,0.0
2018,8,3,19,15,23.5,5.0,4.2,18.85,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,14.05,4.0,3.44,0.0
2018,8,4,5,30,22.0,7.0,1.7,14.5,8.0,6.88,0.0
2018,8,4,5,45,49.5,20.5,1.9,14.9,26.5,17.37,8.05
2018,8,4,6,0,77.0,34.0,2.1,15.3,45.0,28.19,18.79
2018,8,4,6,15,106.5,57.5,2.25,15.6,79.0,49.47,37.95
2018,8,4,6,30,136.0,81.0,2.4,15.9,113.0,71.14,52.61
2018,8,4,6,45,163.5,107.5,2.55,16.2,155.5,104.34,76.25
2018,8,4,7,0,191.0,134.0,2.7,16.5,198.0,141.26,104.49
2018,8,4,7,15,216.0,158.5,2.7,17.1,242.0,176.6,132.41
2018,8,4,7,30,241.0,183.0,2.7,17.7,286.0,218.3,166.02
2018,8,4,7,45,263.5,205.0,2.75,18.3,330.5,260.08,199.81
2018,8,4,8,0,286.0,227.0,2.8,18.9,375.0,304.35,235.3
2018,8,4,8,15,308.5,246.5,2.85,19.85,420.5,348.81,270.07
2018,8,4,8,30,331.0,266.0,2.9,20.8,466.0,395.45,305.82
2018,8,4,8,45,351.5,282.0,2.95,21.7,508.5,439.98,339.27
2018,8,4,9,0,372.0,298.0,3.0,22.6,551.0,486.12,373.16
2018,8,4,9,15,467.5,275.0,3.1,23.95,613.0,542.51,414.56
2018,8,4,9,30,563.0,252.0,3.2,25.3,675.0,607.29,461.25
2018,8,4,9,45,683.0,203.5,3.3,26.65,740.0,671.91,507.67
2018,8,4,10,0,803.0,155.0,3.4,28.0,805.0,743.95,558.12
2018,8,4,10,15,814.0,156.0,3.5,28.9,835.0,785.76,584.03
2018,8,4,10,30,825.0,157.0,3.6,29.8,865.0,826.16,608.79
2018,8,4,10,45,835.0,156.5,3.7,30.7,889.0,862.63,630.58
2018,8,4,11,0,845.0,156.0,3.8,31.6,913.0,897.17,650.87
2018,8,4,11,15,854.5,154.5,3.95,31.95,931.0,928.15,670.38
2018,8,4,11,30,864.0,153.0,4.1,32.3,949.0,952.77,685.7
2018,8,4,11,45,872.5,151.0,4.25,32.65,960.0,977.01,700.83
2018,8,4,12,0,881.0,149.0,4.4,33.0,971.0,998.54,714.22
2018,8,4,12,15,892.5,142.5,4.55,32.95,975.0,1015.63,725.99
2018,8,4,12,30,904.0,136.0,4.7,32.9,979.0,1029.7,735.95
2018,8,4,12,45,911.0,130.5,4.9,32.8,974.0,1037.14,742.68
2018,8,4,13,0,918.0,125.0,5.1,32.7,969.0,1041.22,747.52
2018,8,4,13,15,922.0,120.5,5.2,32.55,956.0,1039.92,748.35
2018,8,4,13,30,926.0,116.0,5.3,32.4,943.0,1035.14,747.05
2018,8,4,13,45,921.5,115.0,5.45,32.25,920.5,1022.26,740.92
2018,8,4,14,0,917.0,114.0,5.6,32.1,898.0,1006.13,732.68
2018,8,4,14,15,909.0,113.0,5.7,31.8,867.5,983.53,720.24
2018,8,4,14,30,901.0,112.0,5.8,31.5,837.0,958.02,705.79
2018,8,4,14,45,890.5,110.5,5.85,31.15,800.5,926.95,687.33
2018,8,4,15,0,880.0,109.0,5.9,30.8,764.0,893.42,667.04
2018,8,4,15,15,867.5,107.0,5.9,30.8,723.0,855.39,642.26
2018,8,4,15,30,855.0,105.0,5.9,30.8,682.0,819.86,619.08
2018,8,4,15,45,833.5,104.0,5.95,29.85,634.5,772.07,589.48
2018,8,4,16,0,812.0,103.0,6.0,28.9,587.0,723.45,558.65
2018,8,4,16,15,775.5,104.5,5.9,28.2,535.0,666.51,519.83
2018,8,4,16,30,739.0,106.0,5.8,27.5,483.0,612.61,480.49
2018,8,4,16,45,695.0,104.0,5.75,26.8,429.0,549.84,433.63
2018,8,4,17,0,651.0,102.0,5.7,26.1,375.0,489.57,387.35
2018,8,4,17,15,598.5,96.5,5.55,25.15,321.5,424.01,335.88
2018,8,4,17,30,546.0,91.0,5.4,24.2,268.0,362.56,286.17
2018,8,4,17,45,475.5,82.0,5.2,23.2,216.5,292.79,228.74
2018,8,4,18,0,405.0,73.0,5.0,22.2,165.0,232.33,177.73
2018,8,4,18,15,331.5,59.0,4.9,21.25,121.5,172.71,127.14
2018,8,4,18,30,258.0,45.0,4.8,20.3,78.0,121.06,83.21
2018,8,4,18,45,168.0,29.0,4.65,19.35,47.0,70.92,37.32
2018,8,4,19,0,78.0,13.0,4.5,18.4,16.0,23.74,0.0
2018,8,4,19,15,39.0,6.5,4.5,17.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,16.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,5,5,15,17.5,5.5,3.1,12.15,6.0,5.41,0.0
2018,8,5,5,30,35.0,11.0,3.2,12.5,12.0,10.81,0.0
2018,8,5,5,45,80.5,29.5,3.3,12.8,38.5,24.54,13.51
2018,8,5,6,0,126.0,48.0,3.4,13.1,65.0,39.03,28.34
2018,8,5,6,15,174.5,70.5,3.35,13.75,105.0,55.95,43.9
2018,8,5,6,30,223.0,93.0,3.3,14.4,145.0,77.28,57.17
2018,8,5,6,45,267.0,114.0,3.2,15.0,191.5,112.93,80.07
2018,8,5,7,0,311.0,135.0,3.1,15.6,238.0,153.79,110.05
2018,8,5,7,15,349.0,152.5,3.05,16.2,286.5,195.81,143.21
2018,8,5,7,30,387.0,170.0,3.0,16.8,335.0,242.05,180.92
2018,8,5,7,45,420.5,183.5,2.95,17.4,383.0,285.27,216.74
2018,8,5,8,0,454.0,197.0,2.9,18.0,431.0,334.44,257.09
2018,8,5,8,15,478.0,209.5,2.9,18.75,477.5,382.18,295.74
2018,8,5,8,30,502.0,222.0,2.9,19.5,524.0,432.03,335.1
2018,8,5,8,45,522.0,232.5,2.9,20.25,567.5,479.93,372.01
2018,8,5,9,0,542.0,243.0,2.9,21.0,611.0,529.11,408.86
2018,8,5,9,15,583.5,239.0,2.95,21.8,657.0,578.88,445.66
2018,8,5,9,30,625.0,235.0,3.0,22.6,703.0,631.56,483.75
2018,8,5,9,45,671.0,222.0,3.05,23.4,746.0,680.65,518.69
2018,8,5,10,0,717.0,209.0,3.1,24.2,789.0,731.86,554.41
2018,8,5,10,15,722.0,215.5,3.15,24.85,817.0,771.8,580.89
2018,8,5,10,30,727.0,222.0,3.2,25.5,845.0,810.22,605.84
2018,8,5,10,45,728.0,228.0,3.3,26.15,865.5,843.11,626.83
2018,8,5,11,0,729.0,234.0,3.4,26.8,886.0,873.92,645.85
2018,8,5,11,15,729.5,238.0,3.45,27.3,899.5,900.12,661.7
2018,8,5,11,30,730.0,242.0,3.5,27.8,913.0,923.99,675.96
2018,8,5,11,45,727.0,246.5,3.55,28.3,919.0,942.63,686.77
2018,8,5,12,0,724.0,251.0,3.6,28.8,925.0,958.63,695.91
2018,8,5,12,15,754.0,231.5,3.6,29.3,933.5,979.68,708.07
2018,8,5,12,30,784.0,212.0,3.6,29.8,942.0,994.04,715.85
2018,8,5,12,45,822.0,186.5,3.6,30.25,946.0,1011.87,726.1
2018,8,5,13,0,860.0,161.0,3.6,30.7,950.0,1026.24,734.15
2018,8,5,13,15,854.5,161.0,3.65,30.9,934.0,1020.64,730.63
2018,8,5,13,30,849.0,161.0,3.7,31.1,918.0,1011.85,725.34
2018,8,5,13,45,840.0,161.5,3.75,31.25,894.5,997.08,716.46
2018,8,5,14,0,831.0,162.0,3.8,31.4,871.0,979.36,705.79
2018,8,5,14,15,822.0,160.0,3.85,31.25,841.0,956.21,692.48
2018,8,5,14,30,813.0,158.0,3.9,31.1,811.0,930.4,677.41
2018,8,5,14,45,800.5,155.5,4.0,31.0,774.5,898.4,658.29
2018,8,5,15,0,788.0,153.0,4.1,30.9,738.0,864.24,637.56
2018,8,5,15,15,773.0,149.5,4.1,30.9,697.0,828.09,614.6
2018,8,5,15,30,758.0,146.0,4.1,30.9,656.0,787.24,588.22
2018,8,5,15,45,738.0,142.0,4.25,30.2,610.0,740.64,559.64
2018,8,5,16,0,718.0,138.0,4.4,29.5,564.0,693.34,529.46
2018,8,5,16,15,689.5,133.0,4.45,28.85,514.0,638.61,491.79
2018,8,5,16,30,661.0,128.0,4.5,28.2,464.0,584.46,453.49
2018,8,5,16,45,625.0,122.0,4.55,27.6,412.5,525.56,410.42
2018,8,5,17,0,589.0,116.0,4.6,27.0,361.0,468.58,367.44
2018,8,5,17,15,539.0,108.0,4.6,25.95,309.0,404.54,318.16
2018,8,5,17,30,489.0,100.0,4.6,24.9,257.0,342.92,269.19
2018,8,5,17,45,423.0,88.0,4.55,23.9,206.5,277.11,215.51
2018,8,5,18,0,357.0,76.0,4.5,22.9,156.0,217.85,166.01
2018,8,5,18,15,279.0,60.0,4.5,21.9,112.5,157.41,115.48
2018,8,5,18,30,201.0,44.0,4.5,20.9,69.0,105.44,72.11
2018,8,5,18,45,121.0,27.0,4.45,19.9,40.0,58.8,29.0
2018,8,5,19,0,41.0,10.0,4.4,18.9,11.0,15.5,0.0
2018,8,5,19,15,20.5,5.0,4.4,18.4,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,17.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,12.0,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,12.3,7.0,5.9,0.0
2018,8,6,5,45,45.5,19.0,2.0,12.55,24.5,16.14,6.74
2018,8,6,6,0,72.0,32.0,2.2,12.8,42.0,26.61,17.55
2018,8,6,6,15,101.5,55.0,2.2,13.1,75.0,47.49,36.54
2018,8,6,6,30,131.0,78.0,2.2,13.4,108.0,68.1,50.95
2018,8,6,6,45,159.0,103.5,2.15,13.7,149.0,100.18,73.79
2018,8,6,7,0,187.0,129.0,2.1,14.0,190.0,136.02,101.26
2018,8,6,7,15,212.5,154.5,2.1,14.55,235.5,171.91,129.82
2018,8,6,7,30,238.0,180.0,2.1,15.1,281.0,214.3,164.23
2018,8,6,7,45,260.5,203.5,2.05,15.7,327.0,257.16,199.02
2018,8,6,8,0,283.0,227.0,2.0,16.3,373.0,302.57,235.45
2018,8,6,8,15,303.0,247.5,2.0,17.15,417.5,346.75,270.17
2018,8,6,8,30,323.0,268.0,2.0,18.0,462.0,392.89,305.61
2018,8,6,8,45,340.0,286.0,2.0,18.9,504.0,437.08,338.68
2018,8,6,9,0,357.0,304.0,2.0,19.8,546.0,482.6,371.89
2018,8,6,9,15,374.5,317.5,2.05,21.0,585.0,525.44,402.07
2018,8,6,9,30,392.0,331.0,2.1,22.2,624.0,569.27,432.18
2018,8,6,9,45,408.0,341.0,2.1,23.35,658.5,609.58,458.94
2018,8,6,10,0,424.0,351.0,2.1,24.5,693.0,650.76,485.62
2018,8,6,10,15,433.5,359.5,2.15,25.5,720.0,685.76,507.88
2018,8,6,10,30,443.0,368.0,2.2,26.5,747.0,720.37,529.46
2018,8,6,10,45,449.5,375.0,2.3,27.45,768.0,750.48,548.01
2018,8,6,11,0,456.0,382.0,2.4,28.4,789.0,779.7,565.71
2018,8,6,11,15,462.5,385.5,2.5,29.25,804.0,804.49,580.55
2018,8,6,11,30,469.0,389.0,2.6,30.1,819.0,828.07,594.48
2018,8,6,11,45,474.0,389.5,2.7,30.9,827.0,845.93,604.72
2018,8,6,12,0,479.0,390.0,2.8,31.7,835.0,862.22,613.92
2018,8,6,12,15,548.0,348.5,2.9,32.4,857.5,896.75,637.42
2018,8,6,12,30,617.0,307.0,3.0,33.1,880.0,930.18,659.89
2018,8,6,12,45,707.5,249.5,3.15,33.8,901.5,967.27,684.85
2018,8,6,13,0,798.0,192.0,3.3,34.5,923.0,996.32,702.31
2018,8,6,13,15,792.0,192.0,3.4,34.65,907.0,990.42,699.04
2018,8,6,13,30,786.0,192.0,3.5,34.8,891.0,981.54,694.23
2018,8,6,13,45,777.5,191.0,3.65,34.95,867.5,966.29,685.77
2018,8,6,14,0,769.0,190.0,3.8,35.1,844.0,952.57,678.32
2018,8,6,14,15,759.0,187.5,3.85,34.9,814.5,928.99,664.9
2018,8,6,14,30,749.0,185.0,3.9,34.7,785.0,902.96,649.91
2018,8,6,14,45,735.5,182.0,4.0,34.5,749.0,870.98,631.14
2018,8,6,15,0,722.0,179.0,4.1,34.3,713.0,837.07,610.92
2018,8,6,15,15,706.0,174.5,4.1,34.3,672.5,797.74,585.92
2018,8,6,15,30,690.0,170.0,4.1,34.3,632.0,757.09,559.81
2018,8,6,15,45,666.0,165.5,4.2,33.5,586.0,709.14,529.61
2018,8,6,16,0,642.0,161.0,4.3,32.7,540.0,660.95,498.25
2018,8,6,16,15,603.0,157.5,4.3,31.95,489.5,603.38,458.73
2018,8,6,16,30,564.0,154.0,4.3,31.2,439.0,544.9,417.54
2018,8,6,16,45,518.0,147.0,4.3,30.4,387.0,483.61,373.12
2018,8,6,17,0,472.0,140.0,4.3,29.6,335.0,425.48,329.8
2018,8,6,17,15,416.5,128.5,4.25,28.4,283.5,361.17,280.95
2018,8,6,17,30,361.0,117.0,4.2,27.2,232.0,301.73,234.48
2018,8,6,17,45,296.0,99.5,4.2,26.0,182.5,232.43,179.22
2018,8,6,18,0,231.0,82.0,4.2,24.8,133.0,174.95,132.36
2018,8,6,18,15,175.5,59.5,4.25,23.7,92.5,121.27,88.08
2018,8,6,18,30,120.0,37.0,4.3,22.6,52.0,73.19,48.54
2018,8,6,18,45,71.5,21.5,4.3,21.55,29.5,39.25,16.34
2018,8,6,19,0,23.0,6.0,4.3,20.5,7.0,9.03,0.0
2018,8,6,19,15,11.5,3.0,4.35,19.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.4,18.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,17.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,2.95,12.3,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,3.0,12.6,8.0,6.88,0.0
2018,8,7,5,45,67.5,22.5,3.05,12.85,30.0,18.98,8.53
2018,8,7,6,0,107.0,38.0,3.1,13.1,52.0,31.34,21.57
2018,8,7,6,15,148.5,61.0,3.1,13.55,89.5,48.91,37.68
2018,8,7,6,30,190.0,84.0,3.1,14.0,127.0,69.16,51.31
2018,8,7,6,45,227.0,107.0,3.05,14.4,171.5,103.65,74.14
2018,8,7,7,0,264.0,130.0,3.0,14.8,216.0,142.75,103.3
2018,8,7,7,15,297.0,150.5,2.95,15.55,263.0,183.56,135.58
2018,8,7,7,30,330.0,171.0,2.9,16.3,310.0,228.18,171.87
2018,8,7,7,45,359.5,189.0,2.85,17.05,358.0,273.34,208.9
2018,8,7,8,0,389.0,207.0,2.8,17.8,406.0,321.63,248.11
2018,8,7,8,15,414.0,221.5,2.8,18.6,452.0,367.98,285.25
2018,8,7,8,30,439.0,236.0,2.8,19.4,498.0,415.05,322.18
2018,8,7,8,45,461.0,247.0,2.85,20.2,541.0,461.33,357.75
2018,8,7,9,0,483.0,258.0,2.9,21.0,584.0,509.18,393.62
2018,8,7,9,15,494.0,271.0,2.95,21.7,622.0,553.64,426.15
2018,8,7,9,30,505.0,284.0,3.0,22.4,660.0,598.27,458.0
2018,8,7,9,45,511.0,295.5,3.1,23.1,691.5,638.04,485.76
2018,8,7,10,0,517.0,307.0,3.2,23.8,723.0,677.22,512.54
2018,8,7,10,15,526.0,314.0,3.3,24.35,750.5,713.71,537.39
2018,8,7,10,30,535.0,321.0,3.4,24.9,778.0,749.5,561.37
2018,8,7,10,45,541.5,327.0,3.5,25.4,799.5,781.36,582.42
2018,8,7,11,0,548.0,333.0,3.6,25.9,821.0,812.03,602.42
2018,8,7,11,15,554.5,335.0,3.75,26.15,836.0,837.45,619.62
2018,8,7,11,30,561.0,337.0,3.9,26.4,851.0,861.34,635.74
2018,8,7,11,45,565.5,337.5,4.05,26.6,859.0,880.19,648.54
2018,8,7,12,0,570.0,338.0,4.2,26.8,867.0,897.15,660.09
2018,8,7,12,15,587.5,327.5,4.3,26.8,872.5,913.55,672.15
2018,8,7,12,30,605.0,317.0,4.4,26.8,878.0,927.97,682.94
2018,8,7,12,45,625.0,302.5,4.5,26.85,877.5,939.05,691.57
2018,8,7,13,0,645.0,288.0,4.6,26.9,877.0,947.57,698.67
2018,8,7,13,15,645.5,282.0,4.65,26.8,863.0,942.73,696.58
2018,8,7,13,30,646.0,276.0,4.7,26.7,849.0,935.25,692.85
2018,8,7,13,45,645.5,268.5,4.75,26.55,829.0,922.63,685.89
2018,8,7,14,0,645.0,261.0,4.8,26.4,809.0,907.43,677.2
2018,8,7,14,15,641.0,253.5,4.8,26.1,782.0,886.4,664.53
2018,8,7,14,30,637.0,246.0,4.8,25.8,755.0,863.03,650.2
2018,8,7,14,45,631.5,236.5,4.85,25.5,722.0,834.02,632.18
2018,8,7,15,0,626.0,227.0,4.9,25.2,689.0,802.97,612.51
2018,8,7,15,15,609.5,220.0,4.9,25.2,649.0,763.31,585.23
2018,8,7,15,30,593.0,213.0,4.9,25.2,609.0,720.26,555.29
2018,8,7,15,45,580.0,201.5,4.85,24.2,566.5,676.92,526.72
2018,8,7,16,0,567.0,190.0,4.8,23.2,524.0,632.82,496.86
2018,8,7,16,15,552.5,177.0,4.75,22.55,479.0,585.51,463.17
2018,8,7,16,30,538.0,164.0,4.7,21.9,434.0,537.99,428.47
2018,8,7,16,45,512.0,150.5,4.65,21.3,385.5,482.98,386.84
2018,8,7,17,0,486.0,137.0,4.6,20.7,337.0,429.29,345.11
2018,8,7,17,15,448.0,124.0,4.55,19.85,288.5,371.63,299.24
2018,8,7,17,30,410.0,111.0,4.5,19.0,240.0,317.06,254.51
2018,8,7,17,45,361.5,95.0,4.4,18.2,193.5,258.34,205.2
2018,8,7,18,0,313.0,79.0,4.3,17.4,147.0,204.39,158.84
2018,8,7,18,15,249.0,60.5,4.2,16.8,105.5,148.1,110.44
2018,8,7,18,30,185.0,42.0,4.1,16.2,64.0,98.72,67.94
2018,8,7,18,45,114.5,25.5,4.0,15.65,37.0,54.6,22.78
2018,8,7,19,0,44.0,9.0,3.9,15.1,10.0,14.74,0.0
2018,8,7,19,15,22.0,4.5,3.85,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.55,11.85,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.7,12.4,15.0,12.78,0.0
2018,8,8,5,45,154.5,29.5,2.85,12.95,45.5,23.09,11.09
2018,8,8,6,0,239.0,46.0,3.0,13.5,76.0,35.35,24.93
2018,8,8,6,15,306.5,60.5,2.9,14.2,118.0,45.37,34.43
2018,8,8,6,30,374.0,75.0,2.8,14.9,160.0,59.93,42.06
2018,8,8,6,45,443.0,85.5,2.65,15.6,211.0,96.75,60.44
2018,8,8,7,0,512.0,96.0,2.5,16.3,262.0,141.34,90.77
2018,8,8,7,15,557.5,104.5,2.45,17.15,314.0,187.76,127.4
2018,8,8,7,30,603.0,113.0,2.4,18.0,366.0,238.92,169.94
2018,8,8,7,45,639.5,118.0,2.4,18.85,417.0,289.16,212.72
2018,8,8,8,0,676.0,123.0,2.4,19.7,468.0,343.07,258.09
2018,8,8,8,15,702.5,127.5,2.35,20.6,517.0,395.91,301.72
2018,8,8,8,30,729.0,132.0,2.3,21.5,566.0,450.81,345.57
2018,8,8,8,45,751.0,135.5,2.2,22.35,613.0,504.29,386.82
2018,8,8,9,0,773.0,139.0,2.1,23.2,660.0,558.81,427.26
2018,8,8,9,15,757.0,157.0,2.15,23.95,693.0,604.97,460.52
2018,8,8,9,30,741.0,175.0,2.2,24.7,726.0,648.31,490.63
2018,8,8,9,45,712.5,200.5,2.2,25.45,750.5,687.3,516.13
2018,8,8,10,0,684.0,226.0,2.2,26.2,775.0,722.37,538.08
2018,8,8,10,15,698.5,227.5,2.25,26.95,805.5,763.73,565.1
2018,8,8,10,30,713.0,229.0,2.3,27.7,836.0,804.27,590.94
2018,8,8,10,45,726.5,227.5,2.35,28.4,860.0,839.98,613.3
2018,8,8,11,0,740.0,226.0,2.4,29.1,884.0,874.3,633.79
2018,8,8,11,15,749.5,224.5,2.5,29.65,900.5,903.4,651.36
2018,8,8,11,30,759.0,223.0,2.6,30.2,917.0,930.45,667.57
2018,8,8,11,45,767.5,220.0,2.7,30.7,926.5,952.82,680.88
2018,8,8,12,0,776.0,217.0,2.8,31.2,936.0,972.71,692.66
2018,8,8,12,15,770.5,220.5,2.95,31.5,934.0,983.08,699.4
2018,8,8,12,30,765.0,224.0,3.1,31.8,932.0,990.49,704.41
2018,8,8,12,45,755.5,228.0,3.2,32.1,922.0,991.51,705.08
2018,8,8,13,0,746.0,232.0,3.3,32.4,912.0,989.57,704.02
2018,8,8,13,15,745.0,228.0,3.4,32.45,897.5,984.8,701.97
2018,8,8,13,30,744.0,224.0,3.5,32.5,883.0,977.09,698.14
2018,8,8,13,45,741.5,218.5,3.6,32.55,861.0,963.44,690.58
2018,8,8,14,0,739.0,213.0,3.7,32.6,839.0,946.96,681.25
2018,8,8,14,15,732.5,208.5,3.8,32.45,810.5,925.02,668.93
2018,8,8,14,30,726.0,204.0,3.9,32.3,782.0,900.56,654.93
2018,8,8,14,45,718.0,197.0,4.0,32.15,747.0,869.73,636.59
2018,8,8,15,0,710.0,190.0,4.1,32.0,712.0,836.75,616.65
2018,8,8,15,15,694.0,184.5,4.1,32.0,671.0,796.63,590.86
2018,8,8,15,30,678.0,179.0,4.1,32.0,630.0,755.21,563.59
2018,8,8,15,45,661.5,171.0,4.25,31.05,585.5,709.7,535.31
2018,8,8,16,0,645.0,163.0,4.4,30.1,541.0,663.43,505.58
2018,8,8,16,15,624.5,153.5,4.45,29.25,493.5,612.28,470.9
2018,8,8,16,30,604.0,144.0,4.5,28.4,446.0,561.2,435.21
2018,8,8,16,45,574.0,134.5,4.55,27.5,396.5,502.14,392.48
2018,8,8,17,0,544.0,125.0,4.6,26.6,347.0,447.63,351.68
2018,8,8,17,15,502.5,113.5,4.5,25.45,296.5,386.99,304.78
2018,8,8,17,30,461.0,102.0,4.4,24.3,246.0,329.72,259.0
2018,8,8,17,45,407.0,88.0,4.35,23.15,197.5,268.34,208.7
2018,8,8,18,0,353.0,74.0,4.3,22.0,149.0,212.28,161.51
2018,8,8,18,15,281.5,57.5,4.2,21.05,107.0,153.89,112.23
2018,8,8,18,30,210.0,41.0,4.1,20.1,65.0,103.33,69.32
2018,8,8,18,45,130.0,25.0,4.0,19.1,37.5,56.26,19.78
2018,8,8,19,0,50.0,9.0,3.9,18.1,10.0,15.42,0.0
2018,8,8,19,15,25.0,4.5,3.85,17.65,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,5,15,26.5,5.0,2.4,11.5,6.0,0.0,0.0
2018,8,9,5,30,53.0,10.0,2.6,12.0,12.0,9.83,0.0
2018,8,9,5,45,131.0,27.0,2.8,12.45,41.0,21.05,9.1
2018,8,9,6,0,209.0,44.0,3.0,12.9,70.0,33.77,23.57
2018,8,9,6,15,277.0,61.0,2.9,13.6,112.5,45.86,34.92
2018,8,9,6,30,345.0,78.0,2.8,14.3,155.0,61.32,44.04
2018,8,9,6,45,399.0,92.0,2.7,15.05,203.5,98.42,63.74
2018,8,9,7,0,453.0,106.0,2.6,15.8,252.0,141.71,93.86
2018,8,9,7,15,496.0,117.0,2.5,16.8,302.5,186.62,129.11
2018,8,9,7,30,539.0,128.0,2.4,17.8,353.0,236.27,170.0
2018,8,9,7,45,573.5,136.5,2.35,18.8,403.5,285.85,211.63
2018,8,9,8,0,608.0,145.0,2.3,19.8,454.0,339.09,255.72
2018,8,9,8,15,635.0,151.5,2.25,20.75,502.5,390.37,297.54
2018,8,9,8,30,662.0,158.0,2.2,21.7,551.0,443.91,339.82
2018,8,9,8,45,684.5,163.0,2.15,22.65,597.0,495.75,379.47
2018,8,9,9,0,707.0,168.0,2.1,23.6,643.0,548.83,418.62
2018,8,9,9,15,716.5,175.5,2.05,24.65,682.0,597.44,452.88
2018,8,9,9,30,726.0,183.0,2.0,25.7,721.0,645.58,485.52
2018,8,9,9,45,730.0,191.0,1.95,26.7,754.0,689.72,514.25
2018,8,9,10,0,734.0,199.0,1.9,27.7,787.0,732.54,541.09
2018,8,9,10,15,746.0,201.0,1.9,28.65,817.0,774.22,567.03
2018,8,9,10,30,758.0,203.0,1.9,29.6,847.0,814.76,591.31
2018,8,9,10,45,768.0,203.5,1.9,30.5,870.5,850.78,611.59
2018,8,9,11,0,778.0,204.0,1.9,31.4,894.0,885.08,630.48
2018,8,9,11,15,786.0,203.0,1.95,32.25,910.0,911.91,645.01
2018,8,9,11,30,794.0,202.0,2.0,33.1,926.0,938.4,659.29
2018,8,9,11,45,800.0,200.5,2.05,34.0,935.0,960.14,670.38
2018,8,9,12,0,806.0,199.0,2.1,34.9,944.0,979.27,679.85
2018,8,9,12,15,798.0,204.0,2.25,35.25,941.5,988.6,685.93
2018,8,9,12,30,790.0,209.0,2.4,35.6,939.0,994.84,690.25
2018,8,9,12,45,776.5,215.0,2.55,35.95,927.0,998.15,692.83
2018,8,9,13,0,763.0,221.0,2.7,36.3,915.0,994.34,691.09
2018,8,9,13,15,761.5,218.0,2.9,36.3,900.5,990.0,690.52
2018,8,9,13,30,760.0,215.0,3.1,36.3,886.0,982.68,688.07
2018,8,9,13,45,757.0,210.0,3.25,36.3,864.0,968.85,681.17
2018,8,9,14,0,754.0,205.0,3.4,36.3,842.0,952.15,672.48
2018,8,9,14,15,747.0,200.5,3.55,36.0,813.0,929.43,660.72
2018,8,9,14,30,740.0,196.0,3.7,35.7,784.0,904.17,647.23
2018,8,9,14,45,731.0,190.5,3.8,35.45,749.0,873.66,629.75
2018,8,9,15,0,722.0,185.0,3.9,35.2,714.0,841.01,610.68
2018,8,9,15,15,706.0,179.5,3.9,35.2,672.5,800.51,585.09
2018,8,9,15,30,690.0,174.0,3.9,35.2,631.0,758.67,558.26
2018,8,9,15,45,671.5,167.0,4.0,34.25,586.0,712.23,529.66
2018,8,9,16,0,653.0,160.0,4.1,33.3,541.0,665.14,499.72
2018,8,9,16,15,630.5,151.5,4.1,32.5,493.0,613.31,464.89
2018,8,9,16,30,608.0,143.0,4.1,31.7,445.0,561.71,429.18
2018,8,9,16,45,576.5,133.5,4.1,30.9,394.5,504.13,387.88
2018,8,9,17,0,545.0,124.0,4.1,30.1,344.0,446.11,344.94
2018,8,9,17,15,503.0,112.5,3.95,28.95,293.5,385.21,298.6
2018,8,9,17,30,461.0,101.0,3.8,27.8,243.0,327.74,253.38
2018,8,9,17,45,406.0,87.0,3.65,26.65,195.0,266.04,203.56
2018,8,9,18,0,351.0,73.0,3.5,25.5,147.0,209.78,156.92
2018,8,9,18,15,278.5,56.5,3.5,24.5,105.0,151.37,108.44
2018,8,9,18,30,206.0,40.0,3.5,23.5,63.0,100.91,66.16
2018,8,9,18,45,125.5,24.0,3.5,22.5,36.0,53.62,14.31
2018,8,9,19,0,45.0,8.0,3.5,21.5,9.0,13.67,0.0
2018,8,9,19,15,22.5,4.0,3.55,20.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,19.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,19.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,18.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,3.25,12.85,7.5,0.0,0.0
2018,8,10,5,30,91.0,12.0,3.3,13.3,15.0,11.8,0.0
