Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.75,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,14.0,4.5,1.35,14.7,5.5,4.42,0.0
2018,8,30,6,0,22.0,8.0,1.5,15.2,10.0,6.96,0.0
2018,8,30,6,15,29.0,14.0,1.65,15.65,18.0,13.2,5.63
2018,8,30,6,30,36.0,20.0,1.8,16.1,26.0,18.62,10.71
2018,8,30,6,45,32.0,24.0,1.9,16.55,31.0,23.32,13.43
2018,8,30,7,0,28.0,28.0,2.0,17.0,36.0,28.74,17.61
2018,8,30,7,15,14.0,35.5,1.95,17.25,39.5,36.6,24.76
2018,8,30,7,30,0.0,43.0,1.9,17.5,43.0,41.53,29.45
2018,8,30,7,45,0.0,48.5,1.8,17.75,48.5,46.85,33.78
2018,8,30,8,0,0.0,54.0,1.7,18.0,54.0,52.18,38.06
2018,8,30,8,15,0.0,71.0,1.7,18.4,71.0,68.65,51.46
2018,8,30,8,30,0.0,88.0,1.7,18.8,88.0,85.14,64.67
2018,8,30,8,45,3.0,120.5,1.65,19.25,122.5,117.67,90.66
2018,8,30,9,0,6.0,153.0,1.6,19.7,157.0,150.55,116.45
2018,8,30,9,15,12.0,181.0,1.65,20.15,189.5,181.27,140.21
2018,8,30,9,30,18.0,209.0,1.7,20.6,222.0,212.67,164.2
2018,8,30,9,45,41.5,270.0,1.75,21.05,301.0,288.62,222.23
2018,8,30,10,0,65.0,331.0,1.8,21.5,380.0,367.03,280.47
2018,8,30,10,15,81.5,344.5,1.9,21.95,408.5,396.55,301.73
2018,8,30,10,30,98.0,358.0,2.0,22.4,437.0,427.18,323.9
2018,8,30,10,45,123.5,367.5,2.15,22.8,469.5,465.49,351.93
2018,8,30,11,0,149.0,377.0,2.3,23.2,502.0,502.34,378.68
2018,8,30,11,15,254.0,325.0,2.45,23.5,542.5,551.94,417.72
2018,8,30,11,30,359.0,273.0,2.6,23.8,583.0,606.55,459.94
2018,8,30,11,45,527.5,239.5,2.75,24.15,698.5,737.44,555.64
2018,8,30,12,0,696.0,206.0,2.9,24.5,814.0,870.19,647.71
2018,8,30,12,15,807.0,160.5,2.95,24.65,864.0,934.61,689.67
2018,8,30,12,30,918.0,115.0,3.0,24.8,914.0,995.36,729.25
2018,8,30,12,45,915.5,115.0,3.1,25.0,904.0,997.94,730.88
2018,8,30,13,0,913.0,115.0,3.2,25.2,894.0,997.03,730.87
2018,8,30,13,15,910.0,113.5,3.3,25.2,877.0,990.59,727.94
2018,8,30,13,30,907.0,112.0,3.4,25.2,860.0,980.72,722.87
2018,8,30,13,45,902.5,109.5,3.45,25.2,835.0,964.99,713.66
2018,8,30,14,0,898.0,107.0,3.5,25.2,810.0,945.99,702.36
2018,8,30,14,15,890.5,105.0,3.55,25.05,778.5,921.65,687.92
2018,8,30,14,30,883.0,103.0,3.6,24.9,747.0,894.39,671.48
2018,8,30,14,45,873.0,101.0,3.65,24.75,709.5,862.24,651.59
2018,8,30,15,0,863.0,99.0,3.7,24.6,672.0,827.65,629.86
2018,8,30,15,15,847.5,96.0,3.7,24.6,628.0,789.91,605.13
2018,8,30,15,30,832.0,93.0,3.7,24.6,584.0,745.73,575.57
2018,8,30,15,45,812.5,90.0,3.85,23.9,536.5,697.24,544.53
2018,8,30,16,0,793.0,87.0,4.0,23.2,489.0,647.93,511.91
2018,8,30,16,15,765.0,83.0,4.1,22.65,438.0,591.52,470.75
2018,8,30,16,30,737.0,79.0,4.2,22.1,387.0,535.63,428.57
2018,8,30,16,45,698.0,74.5,4.25,21.5,334.5,475.88,381.75
2018,8,30,17,0,659.0,70.0,4.3,20.9,282.0,416.74,333.77
2018,8,30,17,15,600.5,63.5,4.3,20.1,230.0,349.34,277.74
2018,8,30,17,30,542.0,57.0,4.3,19.3,178.0,287.05,224.08
2018,8,30,17,45,452.5,48.0,4.35,18.55,131.0,217.05,163.55
2018,8,30,18,0,363.0,39.0,4.4,17.8,84.0,156.35,110.12
2018,8,30,18,15,232.0,26.5,4.35,17.25,50.0,89.78,43.1
2018,8,30,18,30,101.0,14.0,4.3,16.7,16.0,31.11,0.0
2018,8,30,18,45,50.5,7.0,4.25,16.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.15,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,12.7,2.0,0.0,0.0
2018,8,31,5,45,99.0,13.0,1.8,13.3,19.0,12.78,0.0
2018,8,31,6,0,186.0,24.0,2.0,13.9,36.0,18.78,4.58
2018,8,31,6,15,267.0,36.5,2.0,14.5,71.5,27.87,18.14
2018,8,31,6,30,348.0,49.0,2.0,15.1,107.0,36.63,26.55
2018,8,31,6,45,461.0,57.0,2.0,15.75,162.5,55.78,32.42
2018,8,31,7,0,574.0,65.0,2.0,16.4,218.0,100.95,56.61
2018,8,31,7,15,622.5,70.5,1.85,17.05,269.5,147.67,90.83
2018,8,31,7,30,671.0,76.0,1.7,17.7,321.0,199.81,133.63
2018,8,31,7,45,705.5,80.0,1.6,18.3,372.0,252.16,178.87
2018,8,31,8,0,740.0,84.0,1.5,18.9,423.0,309.8,228.33
2018,8,31,8,15,765.5,88.0,1.35,19.7,472.5,364.98,274.72
2018,8,31,8,30,791.0,92.0,1.2,20.5,522.0,421.97,320.77
2018,8,31,8,45,811.0,94.0,1.1,21.3,568.0,475.94,362.9
2018,8,31,9,0,831.0,96.0,1.0,22.1,614.0,530.56,403.63
2018,8,31,9,15,845.5,97.5,1.05,22.9,654.5,582.74,441.93
2018,8,31,9,30,860.0,99.0,1.1,23.7,695.0,633.2,477.76
2018,8,31,9,45,871.5,100.5,1.2,24.5,730.5,680.91,511.0
2018,8,31,10,0,883.0,102.0,1.3,25.3,766.0,727.36,541.31
2018,8,31,10,15,891.5,102.5,1.4,26.1,795.0,769.08,567.31
2018,8,31,10,30,900.0,103.0,1.5,26.9,824.0,808.83,591.7
2018,8,31,10,45,906.0,104.0,1.6,27.7,846.0,844.88,613.4
2018,8,31,11,0,912.0,105.0,1.7,28.5,868.0,878.41,633.28
2018,8,31,11,15,915.5,105.5,1.85,28.9,882.0,906.58,651.17
2018,8,31,11,30,919.0,106.0,2.0,29.3,896.0,931.79,667.17
2018,8,31,11,45,921.0,105.5,2.15,29.75,902.0,951.51,679.57
2018,8,31,12,0,923.0,105.0,2.3,30.2,908.0,967.98,689.96
2018,8,31,12,15,925.5,104.0,2.5,30.4,907.5,981.05,699.46
2018,8,31,12,30,928.0,103.0,2.7,30.6,907.0,990.71,706.84
2018,8,31,12,45,930.5,100.0,2.95,30.8,898.5,994.77,711.15
2018,8,31,13,0,933.0,97.0,3.2,31.0,890.0,995.27,713.22
2018,8,31,13,15,930.0,96.0,3.4,30.95,873.0,989.11,711.38
2018,8,31,13,30,927.0,95.0,3.6,30.9,856.0,979.44,707.33
2018,8,31,13,45,922.0,94.5,3.8,30.85,832.0,965.01,700.19
2018,8,31,14,0,917.0,94.0,4.0,30.8,808.0,947.28,690.85
2018,8,31,14,15,910.0,92.0,4.2,30.5,776.5,922.89,677.72
2018,8,31,14,30,903.0,90.0,4.4,30.2,745.0,895.51,662.44
2018,8,31,14,45,893.0,88.0,4.6,29.85,707.0,862.72,643.34
2018,8,31,15,0,883.0,86.0,4.8,29.5,669.0,827.43,622.77
2018,8,31,15,15,868.5,84.0,4.8,29.5,625.5,786.28,595.74
2018,8,31,15,30,854.0,82.0,4.8,29.5,582.0,743.38,567.21
2018,8,31,15,45,836.5,79.0,5.1,28.25,535.0,695.68,538.8
2018,8,31,16,0,819.0,76.0,5.4,27.0,488.0,650.77,511.28
2018,8,31,16,15,795.5,72.5,5.4,26.1,438.0,596.72,472.47
2018,8,31,16,30,772.0,69.0,5.4,25.2,388.0,542.76,432.04
2018,8,31,16,45,736.0,65.0,5.4,24.35,335.5,481.85,384.54
2018,8,31,17,0,700.0,61.0,5.4,23.5,283.0,422.87,336.74
2018,8,31,17,15,645.5,55.5,5.3,22.45,231.0,356.34,281.33
2018,8,31,17,30,591.0,50.0,5.2,21.4,179.0,296.36,229.33
2018,8,31,17,45,502.0,42.5,5.1,20.35,131.5,225.98,168.36
2018,8,31,18,0,413.0,35.0,5.0,19.3,84.0,164.89,114.13
2018,8,31,18,15,265.0,24.0,4.85,18.6,49.5,92.99,37.62
2018,8,31,18,30,117.0,13.0,4.7,17.9,15.0,32.47,0.0
2018,8,31,18,45,58.5,6.5,4.55,17.15,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,102.0,12.0,2.3,13.55,18.5,11.8,0.0
2018,9,1,6,0,204.0,24.0,2.6,14.1,37.0,19.48,3.65
2018,9,1,6,15,313.0,36.0,2.6,14.65,77.5,28.0,18.14
2018,9,1,6,30,422.0,48.0,2.6,15.2,118.0,35.93,25.88
2018,9,1,6,45,486.0,58.0,2.6,15.8,166.0,56.67,33.09
2018,9,1,7,0,550.0,68.0,2.6,16.4,214.0,100.77,57.58
2018,9,1,7,15,594.5,76.5,2.5,17.35,265.0,148.19,92.44
2018,9,1,7,30,639.0,85.0,2.4,18.3,316.0,200.63,135.37
2018,9,1,7,45,669.0,92.0,2.25,19.25,366.5,252.76,180.13
2018,9,1,8,0,699.0,99.0,2.1,20.2,417.0,307.8,227.11
2018,9,1,8,15,723.5,104.5,2.1,21.15,466.0,362.08,272.82
2018,9,1,8,30,748.0,110.0,2.1,22.1,515.0,418.14,318.52
2018,9,1,8,45,765.5,115.0,2.1,23.05,560.5,473.49,362.13
2018,9,1,9,0,783.0,120.0,2.1,24.0,606.0,527.5,403.16
2018,9,1,9,15,783.5,130.0,2.25,24.65,643.5,576.83,440.27
2018,9,1,9,30,784.0,140.0,2.4,25.3,681.0,624.59,475.13
2018,9,1,9,45,777.0,153.0,2.5,25.9,712.0,668.18,505.82
2018,9,1,10,0,770.0,166.0,2.6,26.5,743.0,710.11,534.5
2018,9,1,10,15,780.5,167.5,2.75,27.0,771.5,751.17,562.89
2018,9,1,10,30,791.0,169.0,2.9,27.5,800.0,789.94,588.41
2018,9,1,10,45,799.0,170.0,3.05,28.0,822.0,824.94,610.88
2018,9,1,11,0,807.0,171.0,3.2,28.5,844.0,857.88,631.86
2018,9,1,11,15,812.0,172.0,3.35,28.85,858.5,885.98,649.9
2018,9,1,11,30,817.0,173.0,3.5,29.2,873.0,911.52,666.26
2018,9,1,11,45,820.5,172.5,3.65,29.55,879.5,931.48,678.96
2018,9,1,12,0,824.0,172.0,3.8,29.9,886.0,948.54,689.84
2018,9,1,12,15,822.0,173.0,3.95,30.0,884.0,958.98,697.16
2018,9,1,12,30,820.0,174.0,4.1,30.1,882.0,966.26,702.56
2018,9,1,12,45,816.0,174.0,4.25,30.2,872.0,967.42,704.06
2018,9,1,13,0,812.0,174.0,4.4,30.3,862.0,965.37,703.59
2018,9,1,13,15,808.0,171.5,4.55,30.15,844.0,957.55,700.12
2018,9,1,13,30,804.0,169.0,4.7,30.0,826.0,946.59,694.8
2018,9,1,13,45,798.0,166.0,4.8,29.85,801.5,930.17,685.82
2018,9,1,14,0,792.0,163.0,4.9,29.7,777.0,910.8,674.87
2018,9,1,14,15,783.5,159.0,5.0,29.35,745.5,885.31,660.27
2018,9,1,14,30,775.0,155.0,5.1,29.0,714.0,860.91,646.31
2018,9,1,14,45,763.5,150.0,5.15,28.65,676.5,826.73,625.13
2018,9,1,15,0,752.0,145.0,5.2,28.3,639.0,790.47,602.28
2018,9,1,15,15,733.5,140.5,5.2,28.3,595.5,747.37,573.21
2018,9,1,15,30,715.0,136.0,5.2,28.3,552.0,703.09,543.01
2018,9,1,15,45,695.5,129.0,5.3,27.0,505.5,654.45,511.13
2018,9,1,16,0,676.0,122.0,5.4,25.7,459.0,605.28,477.65
2018,9,1,16,15,652.0,113.0,5.4,24.85,410.0,550.83,437.84
2018,9,1,16,30,628.0,104.0,5.4,24.0,361.0,496.83,397.05
2018,9,1,16,45,591.0,95.5,5.35,23.15,310.5,437.1,350.19
2018,9,1,17,0,554.0,87.0,5.3,22.3,260.0,379.68,303.56
2018,9,1,17,15,497.5,76.5,5.2,21.35,210.0,314.25,249.1
2018,9,1,17,30,441.0,66.0,5.1,20.4,160.0,253.85,197.28
2018,9,1,17,45,359.5,53.0,5.0,19.45,115.5,187.56,140.28
2018,9,1,18,0,278.0,40.0,4.9,18.5,71.0,131.46,90.95
2018,9,1,18,15,167.0,24.5,4.8,17.9,40.5,70.29,20.98
2018,9,1,18,30,56.0,9.0,4.7,17.3,10.0,18.08,0.0
2018,9,1,18,45,28.0,4.5,4.6,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,74.0,11.5,2.2,12.65,16.0,11.3,0.0
2018,9,2,6,0,148.0,23.0,2.4,13.1,32.0,18.06,1.53
2018,9,2,6,15,254.5,37.5,2.35,13.75,71.0,28.85,18.84
2018,9,2,6,30,361.0,52.0,2.3,14.4,110.0,39.09,28.71
2018,9,2,6,45,447.0,61.0,2.2,15.05,160.0,57.73,35.23
2018,9,2,7,0,533.0,70.0,2.1,15.7,210.0,100.39,58.23
2018,9,2,7,15,585.5,77.5,2.05,16.4,262.0,146.99,92.11
2018,9,2,7,30,638.0,85.0,2.0,17.1,314.0,199.55,134.93
2018,9,2,7,45,676.5,90.0,1.9,17.85,366.0,251.96,179.88
2018,9,2,8,0,715.0,95.0,1.8,18.6,418.0,308.19,228.01
2018,9,2,8,15,743.0,98.5,1.85,19.5,468.0,362.74,274.3
2018,9,2,8,30,771.0,102.0,1.9,20.4,518.0,421.09,322.19
2018,9,2,8,45,792.5,105.0,1.9,21.3,564.5,475.72,365.66
2018,9,2,9,0,814.0,108.0,1.9,22.2,611.0,531.18,408.15
2018,9,2,9,15,813.0,118.0,2.0,23.1,648.5,581.12,445.33
2018,9,2,9,30,812.0,128.0,2.1,24.0,686.0,629.28,479.94
2018,9,2,9,45,803.0,140.5,2.15,24.95,716.0,672.65,509.57
2018,9,2,10,0,794.0,153.0,2.2,25.9,746.0,713.3,536.35
2018,9,2,10,15,805.0,154.5,2.25,26.65,775.5,755.18,563.86
2018,9,2,10,30,816.0,156.0,2.3,27.4,805.0,795.54,588.8
2018,9,2,10,45,824.5,156.5,2.35,28.15,827.0,831.15,610.22
2018,9,2,11,0,833.0,157.0,2.4,28.9,849.0,864.63,630.03
2018,9,2,11,15,838.5,157.0,2.5,29.5,863.5,892.69,646.92
2018,9,2,11,30,844.0,157.0,2.6,30.1,878.0,918.11,662.07
2018,9,2,11,45,847.5,156.5,2.65,30.65,884.5,938.42,673.64
2018,9,2,12,0,851.0,156.0,2.7,31.2,891.0,955.73,683.36
2018,9,2,12,15,844.0,159.5,2.85,31.4,887.0,964.27,689.34
2018,9,2,12,30,837.0,163.0,3.0,31.6,883.0,969.49,693.35
2018,9,2,12,45,825.0,167.5,3.15,31.85,870.5,967.72,692.84
2018,9,2,13,0,813.0,172.0,3.3,32.1,858.0,962.7,690.37
2018,9,2,13,15,810.5,169.0,3.4,32.1,840.5,955.7,687.07
2018,9,2,13,30,808.0,166.0,3.5,32.1,823.0,945.52,681.81
2018,9,2,13,45,803.5,162.0,3.65,32.05,798.5,929.32,673.12
2018,9,2,14,0,799.0,158.0,3.8,32.0,774.0,910.11,662.48
2018,9,2,14,15,791.0,153.5,3.9,31.7,742.5,884.35,647.83
2018,9,2,14,30,783.0,149.0,4.0,31.4,711.0,855.94,631.33
2018,9,2,14,45,772.5,144.0,4.15,31.05,673.5,825.77,613.81
2018,9,2,15,0,762.0,139.0,4.3,30.7,636.0,790.02,592.19
2018,9,2,15,15,743.0,135.0,4.3,30.7,592.5,746.74,563.66
2018,9,2,15,30,724.0,131.0,4.3,30.7,549.0,702.3,534.02
2018,9,2,15,45,704.0,124.5,4.5,29.45,502.5,653.51,502.92
2018,9,2,16,0,684.0,118.0,4.7,28.2,456.0,604.21,470.26
2018,9,2,16,15,658.5,109.5,4.8,27.15,406.5,549.04,431.19
2018,9,2,16,30,633.0,101.0,4.9,26.1,357.0,494.44,391.02
2018,9,2,16,45,593.5,92.5,5.0,25.1,306.0,433.22,343.93
2018,9,2,17,0,554.0,84.0,5.1,24.1,255.0,374.57,297.04
2018,9,2,17,15,493.5,74.0,5.0,22.95,205.0,308.11,242.29
2018,9,2,17,30,433.0,64.0,4.9,21.8,155.0,247.12,190.44
2018,9,2,17,45,345.0,51.5,4.8,20.65,111.0,179.97,133.32
2018,9,2,18,0,257.0,39.0,4.7,19.5,67.0,123.86,84.32
2018,9,2,18,15,151.0,23.5,4.6,18.8,38.0,64.47,9.43
2018,9,2,18,30,45.0,8.0,4.5,18.1,9.0,15.13,0.0
2018,9,2,18,45,22.5,4.0,4.4,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,5,45,66.0,11.0,2.35,12.75,15.0,10.81,0.0
2018,9,3,6,0,132.0,22.0,2.6,13.2,30.0,17.28,0.0
2018,9,3,6,15,237.5,37.0,2.7,13.75,68.5,28.51,18.44
2018,9,3,6,30,343.0,52.0,2.8,14.3,107.0,39.18,28.76
2018,9,3,6,45,416.0,63.0,2.85,14.85,154.0,58.24,36.62
2018,9,3,7,0,489.0,74.0,2.9,15.4,201.0,99.74,59.64
2018,9,3,7,15,540.5,82.5,2.9,16.05,251.5,144.48,92.2
2018,9,3,7,30,592.0,91.0,2.9,16.7,302.0,195.12,133.51
2018,9,3,7,45,629.0,97.5,2.85,17.35,353.0,245.88,177.25
2018,9,3,8,0,666.0,104.0,2.8,18.0,404.0,300.38,224.31
2018,9,3,8,15,693.5,109.0,2.85,18.7,452.5,353.48,269.92
2018,9,3,8,30,721.0,114.0,2.9,19.4,501.0,408.71,316.1
2018,9,3,8,45,741.5,118.5,2.9,20.15,546.5,462.02,359.39
2018,9,3,9,0,762.0,123.0,2.9,20.9,592.0,516.17,401.89
2018,9,3,9,15,770.5,130.0,2.95,21.65,631.5,567.49,440.93
2018,9,3,9,30,779.0,137.0,3.0,22.4,671.0,616.67,477.18
2018,9,3,9,45,781.5,144.5,3.05,23.1,703.5,661.34,509.15
2018,9,3,10,0,784.0,152.0,3.1,23.8,736.0,704.29,539.02
2018,9,3,10,15,793.5,154.5,3.2,24.4,764.5,745.62,567.52
2018,9,3,10,30,803.0,157.0,3.3,25.0,793.0,785.36,593.36
2018,9,3,10,45,810.0,158.0,3.35,25.6,814.0,819.79,615.02
2018,9,3,11,0,817.0,159.0,3.4,26.2,835.0,852.05,635.05
2018,9,3,11,15,822.0,159.5,3.5,26.55,849.5,879.73,652.77
2018,9,3,11,30,827.0,160.0,3.6,26.9,864.0,904.8,668.73
2018,9,3,11,45,829.5,160.5,3.7,27.25,870.5,924.87,681.37
2018,9,3,12,0,832.0,161.0,3.8,27.6,877.0,941.97,692.13
2018,9,3,12,15,836.5,157.5,3.9,27.75,876.0,953.75,699.99
2018,9,3,12,30,841.0,154.0,4.0,27.9,875.0,962.37,705.92
2018,9,3,12,45,844.5,150.5,4.05,28.05,867.0,966.82,708.93
2018,9,3,13,0,848.0,147.0,4.1,28.2,859.0,967.95,709.9
2018,9,3,13,15,843.5,145.0,4.25,28.05,841.0,959.8,706.25
2018,9,3,13,30,839.0,143.0,4.4,27.9,823.0,948.4,700.55
2018,9,3,13,45,829.0,142.5,4.5,27.75,797.0,930.36,690.19
2018,9,3,14,0,819.0,142.0,4.6,27.6,771.0,909.4,677.95
2018,9,3,14,15,812.0,138.5,4.7,27.1,740.0,885.12,664.6
2018,9,3,14,30,805.0,135.0,4.8,26.6,709.0,858.1,649.22
2018,9,3,14,45,791.0,132.0,4.9,26.15,670.5,823.13,627.93
2018,9,3,15,0,777.0,129.0,5.0,25.7,632.0,786.14,604.91
2018,9,3,15,15,741.5,128.5,5.0,25.7,582.5,736.24,570.66
2018,9,3,15,30,706.0,128.0,5.0,25.7,533.0,683.41,533.87
2018,9,3,15,45,691.5,120.5,5.1,24.25,489.0,638.09,504.34
2018,9,3,16,0,677.0,113.0,5.2,22.8,445.0,591.88,472.83
2018,9,3,16,15,612.0,112.5,5.2,21.9,387.5,521.11,419.28
2018,9,3,16,30,547.0,112.0,5.2,21.0,330.0,454.3,367.34
2018,9,3,16,45,514.5,101.0,5.2,20.1,283.0,395.63,320.77
2018,9,3,17,0,482.0,90.0,5.2,19.2,236.0,342.15,276.68
2018,9,3,17,15,405.0,77.0,5.05,18.45,183.5,269.73,215.72
2018,9,3,17,30,328.0,64.0,4.9,17.7,131.0,204.85,160.06
2018,9,3,17,45,281.0,50.5,4.75,17.0,96.0,157.11,117.56
2018,9,3,18,0,234.0,37.0,4.6,16.3,61.0,114.68,77.81
2018,9,3,18,15,136.0,22.5,4.35,15.9,34.5,59.03,0.0
2018,9,3,18,30,38.0,8.0,4.1,15.5,8.0,13.88,0.0
2018,9,3,18,45,19.0,4.0,3.9,15.15,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.2,16.0,11.3,0.0
2018,9,4,6,0,162.0,23.0,3.1,13.7,32.0,18.2,0.0
2018,9,4,6,15,276.5,35.5,3.2,14.3,70.5,28.11,17.92
2018,9,4,6,30,391.0,48.0,3.3,14.9,109.0,36.54,26.34
2018,9,4,6,45,465.5,57.0,3.35,15.5,157.0,53.11,31.81
2018,9,4,7,0,540.0,66.0,3.4,16.1,205.0,95.74,54.33
2018,9,4,7,15,591.0,73.5,3.35,16.75,256.5,142.45,88.12
2018,9,4,7,30,642.0,81.0,3.3,17.4,308.0,194.92,131.04
2018,9,4,7,45,677.5,86.0,3.25,18.05,359.0,246.72,176.01
2018,9,4,8,0,713.0,91.0,3.2,18.7,410.0,302.0,224.15
2018,9,4,8,15,739.5,95.0,3.15,19.5,459.0,356.28,270.9
2018,9,4,8,30,766.0,99.0,3.1,20.3,508.0,414.15,319.16
2018,9,4,8,45,785.5,102.5,3.0,21.05,553.5,468.0,362.87
2018,9,4,9,0,805.0,106.0,2.9,21.8,599.0,522.49,405.48
2018,9,4,9,15,824.0,107.0,2.85,22.6,641.0,574.62,444.92
2018,9,4,9,30,843.0,108.0,2.8,23.4,683.0,626.73,482.97
2018,9,4,9,45,859.0,107.5,2.75,24.15,719.5,674.93,517.09
2018,9,4,10,0,875.0,107.0,2.7,24.9,756.0,721.98,548.61
2018,9,4,10,15,883.5,108.5,2.75,25.6,785.0,764.28,575.59
2018,9,4,10,30,892.0,110.0,2.8,26.3,814.0,804.63,600.89
2018,9,4,10,45,897.5,111.0,2.8,27.0,835.5,839.89,622.11
2018,9,4,11,0,903.0,112.0,2.8,27.7,857.0,872.62,641.41
2018,9,4,11,15,907.5,112.5,2.9,28.25,871.5,901.26,658.93
2018,9,4,11,30,912.0,113.0,3.0,28.8,886.0,927.0,674.52
2018,9,4,11,45,914.0,113.0,3.05,29.35,892.0,946.93,685.94
2018,9,4,12,0,916.0,113.0,3.1,29.9,898.0,963.6,695.33
2018,9,4,12,15,916.0,112.5,3.2,30.25,896.0,974.56,702.04
2018,9,4,12,30,916.0,112.0,3.3,30.6,894.0,982.09,706.67
2018,9,4,12,45,915.0,111.0,3.4,30.95,884.5,984.66,708.25
2018,9,4,13,0,914.0,110.0,3.5,31.3,875.0,983.74,707.72
2018,9,4,13,15,909.5,109.0,3.65,31.4,856.5,976.03,703.97
2018,9,4,13,30,905.0,108.0,3.8,31.5,838.0,964.9,698.1
2018,9,4,13,45,898.5,107.0,3.9,31.6,812.5,948.58,688.61
2018,9,4,14,0,892.0,106.0,4.0,31.7,787.0,929.06,677.07
2018,9,4,14,15,883.0,104.0,4.1,31.5,754.5,903.16,662.12
2018,9,4,14,30,874.0,102.0,4.2,31.3,722.0,874.44,645.21
2018,9,4,14,45,861.5,100.0,4.3,31.05,683.5,840.12,624.47
2018,9,4,15,0,849.0,98.0,4.4,30.8,645.0,808.3,605.24
2018,9,4,15,15,832.5,95.5,4.4,30.8,601.0,765.83,577.4
2018,9,4,15,30,816.0,93.0,4.4,30.8,557.0,721.81,548.2
2018,9,4,15,45,793.5,90.0,4.5,29.55,509.0,671.69,517.09
2018,9,4,16,0,771.0,87.0,4.6,28.3,461.0,621.06,483.81
2018,9,4,16,15,740.0,82.5,4.6,27.2,409.5,563.24,442.46
2018,9,4,16,30,709.0,78.0,4.6,26.1,358.0,508.22,401.59
2018,9,4,16,45,665.0,73.0,4.6,25.0,306.0,445.23,352.92
2018,9,4,17,0,621.0,68.0,4.6,23.9,254.0,385.16,304.63
2018,9,4,17,15,557.0,61.0,4.5,22.7,203.0,317.6,248.67
2018,9,4,17,30,493.0,54.0,4.4,21.5,152.0,255.84,195.75
2018,9,4,17,45,395.0,44.0,4.3,20.25,107.5,186.21,136.32
2018,9,4,18,0,297.0,34.0,4.2,19.0,63.0,127.0,83.25
2018,9,4,18,15,169.5,20.0,4.1,18.3,34.5,61.97,0.0
2018,9,4,18,30,42.0,6.0,4.0,17.6,6.0,12.4,0.0
2018,9,4,18,45,21.0,3.0,3.95,16.85,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,5,5,45,75.0,11.0,2.85,12.7,15.0,10.81,0.0
2018,9,5,6,0,150.0,22.0,3.1,13.1,30.0,17.41,0.0
2018,9,5,6,15,262.5,35.0,3.15,13.7,68.0,27.02,16.91
2018,9,5,6,30,375.0,48.0,3.2,14.3,106.0,36.76,26.56
2018,9,5,6,45,450.0,58.0,3.3,14.85,153.5,53.03,32.51
2018,9,5,7,0,525.0,68.0,3.4,15.4,201.0,95.61,55.12
2018,9,5,7,15,576.5,74.5,3.4,16.05,251.5,140.54,87.4
2018,9,5,7,30,628.0,81.0,3.4,16.7,302.0,191.31,128.92
2018,9,5,7,45,664.5,86.0,3.35,17.4,352.5,242.53,173.4
2018,9,5,8,0,701.0,91.0,3.3,18.1,403.0,297.36,221.2
2018,9,5,8,15,728.0,95.5,3.35,18.8,452.0,351.6,268.23
2018,9,5,8,30,755.0,100.0,3.4,19.5,501.0,409.52,316.98
2018,9,5,8,45,775.5,103.5,3.4,20.2,546.5,463.25,361.12
2018,9,5,9,0,796.0,107.0,3.4,20.9,592.0,517.74,404.41
2018,9,5,9,15,809.5,110.0,3.45,21.6,632.0,568.23,443.45
2018,9,5,9,30,823.0,113.0,3.5,22.3,672.0,618.24,480.93
2018,9,5,9,45,832.0,116.0,3.6,22.95,706.0,664.56,514.86
2018,9,5,10,0,841.0,119.0,3.7,23.6,740.0,709.51,546.9
2018,9,5,10,15,849.0,121.0,3.8,24.15,768.5,751.15,574.63
2018,9,5,10,30,857.0,123.0,3.9,24.7,797.0,789.15,599.52
2018,9,5,10,45,863.0,124.5,4.0,25.2,818.5,824.22,622.28
2018,9,5,11,0,869.0,126.0,4.1,25.7,840.0,856.88,643.25
2018,9,5,11,15,873.5,126.0,4.2,25.95,854.0,884.18,661.09
2018,9,5,11,30,878.0,126.0,4.3,26.2,868.0,908.68,677.05
2018,9,5,11,45,880.5,126.0,4.45,26.45,874.0,928.43,690.08
2018,9,5,12,0,883.0,126.0,4.6,26.7,880.0,945.08,701.21
2018,9,5,12,15,884.5,125.0,4.75,26.65,878.5,956.55,710.14
2018,9,5,12,30,886.0,124.0,4.9,26.6,877.0,964.73,717.0
2018,9,5,12,45,887.0,121.0,5.0,26.55,867.5,966.98,719.63
2018,9,5,13,0,888.0,118.0,5.1,26.5,858.0,965.81,720.1
2018,9,5,13,15,883.5,117.5,5.2,26.25,840.0,958.71,717.25
2018,9,5,13,30,879.0,117.0,5.3,26.0,822.0,948.29,712.25
2018,9,5,13,45,872.0,115.5,5.45,25.75,796.5,931.25,703.05
2018,9,5,14,0,865.0,114.0,5.6,25.5,771.0,911.11,691.7
2018,9,5,14,15,856.0,112.0,5.6,25.0,739.0,885.7,676.44
2018,9,5,14,30,847.0,110.0,5.6,24.5,707.0,862.76,662.9
2018,9,5,14,45,834.5,107.5,5.65,24.0,669.0,828.42,641.35
2018,9,5,15,0,822.0,105.0,5.7,23.5,631.0,791.88,617.99
2018,9,5,15,15,804.5,102.5,5.7,23.5,587.5,749.46,588.62
2018,9,5,15,30,787.0,100.0,5.7,23.5,544.0,705.63,557.92
2018,9,5,15,45,765.0,96.0,5.65,21.95,496.5,655.83,525.38
2018,9,5,16,0,743.0,92.0,5.6,20.4,449.0,605.54,490.09
2018,9,5,16,15,713.0,87.0,5.5,19.6,398.5,551.12,448.44
2018,9,5,16,30,683.0,82.0,5.4,18.8,348.0,495.55,404.64
2018,9,5,16,45,640.0,75.5,5.35,18.0,296.5,432.69,353.61
2018,9,5,17,0,597.0,69.0,5.3,17.2,245.0,372.72,303.19
2018,9,5,17,15,532.5,62.0,5.1,16.55,195.5,306.36,245.77
2018,9,5,17,30,468.0,55.0,4.9,15.9,146.0,245.84,191.97
2018,9,5,17,45,368.0,44.0,4.75,15.25,102.0,176.19,130.96
2018,9,5,18,0,268.0,33.0,4.6,14.6,58.0,117.31,76.38
2018,9,5,18,15,149.0,19.0,4.4,14.3,31.5,55.6,0.0
2018,9,5,18,30,30.0,5.0,4.2,14.0,5.0,4.91,0.0
2018,9,5,18,45,15.0,2.5,4.05,13.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,6,5,45,106.5,10.5,2.55,11.3,16.0,10.32,0.0
2018,9,6,6,0,213.0,21.0,2.8,11.7,32.0,17.33,0.0
2018,9,6,6,15,343.0,31.0,2.85,12.3,72.0,24.04,14.39
2018,9,6,6,30,473.0,41.0,2.9,12.9,112.0,30.33,21.05
2018,9,6,6,45,550.0,47.5,2.95,13.45,162.0,44.76,24.76
2018,9,6,7,0,627.0,54.0,3.0,14.0,212.0,90.13,47.08
2018,9,6,7,15,676.5,59.0,2.95,14.65,264.5,141.57,84.34
2018,9,6,7,30,726.0,64.0,2.9,15.3,317.0,196.01,129.37
2018,9,6,7,45,715.0,75.0,2.9,15.95,357.0,246.25,175.46
2018,9,6,8,0,704.0,86.0,2.9,16.6,397.0,292.72,218.32
2018,9,6,8,15,710.5,96.5,2.9,17.4,441.5,345.25,264.41
2018,9,6,8,30,717.0,107.0,2.9,18.2,486.0,397.69,308.93
2018,9,6,8,45,788.5,97.0,2.9,19.0,547.5,462.05,361.02
2018,9,6,9,0,860.0,87.0,2.9,19.8,609.0,531.6,415.74
2018,9,6,9,15,875.0,89.0,3.0,20.5,651.0,584.54,456.77
2018,9,6,9,30,890.0,91.0,3.1,21.2,693.0,636.94,496.2
2018,9,6,9,45,796.5,134.5,3.2,21.9,694.0,658.34,510.2
2018,9,6,10,0,703.0,178.0,3.3,22.6,695.0,670.33,516.62
2018,9,6,10,15,697.5,189.0,3.4,23.15,718.5,706.34,541.74
2018,9,6,10,30,692.0,200.0,3.5,23.7,742.0,740.02,564.55
2018,9,6,10,45,807.5,152.0,3.65,24.3,801.0,808.29,612.27
2018,9,6,11,0,923.0,104.0,3.8,24.9,860.0,878.35,658.81
2018,9,6,11,15,927.0,104.5,3.8,25.3,874.0,906.92,676.23
2018,9,6,11,30,931.0,105.0,3.8,25.7,888.0,932.48,691.84
2018,9,6,11,45,933.5,104.5,3.85,26.1,894.0,952.51,704.02
2018,9,6,12,0,936.0,104.0,3.9,26.5,900.0,969.23,714.08
2018,9,6,12,15,938.0,102.5,3.9,26.7,898.5,981.02,721.23
2018,9,6,12,30,940.0,101.0,3.9,26.9,897.0,989.32,726.2
2018,9,6,12,45,941.0,99.0,3.9,27.15,887.5,992.57,727.86
2018,9,6,13,0,942.0,97.0,3.9,27.4,878.0,992.22,727.3
2018,9,6,13,15,938.5,96.0,3.9,27.4,860.0,985.11,723.17
2018,9,6,13,30,935.0,95.0,3.9,27.4,842.0,974.46,716.87
2018,9,6,13,45,930.0,93.5,3.95,27.4,816.5,958.42,707.41
2018,9,6,14,0,925.0,92.0,4.0,27.4,791.0,939.02,695.8
2018,9,6,14,15,917.0,90.5,4.0,27.2,758.5,913.73,680.55
2018,9,6,14,30,909.0,89.0,4.0,27.0,726.0,885.47,663.27
2018,9,6,14,45,898.0,87.0,4.0,26.8,687.0,851.33,641.88
2018,9,6,15,0,887.0,85.0,4.0,26.6,648.0,814.75,618.66
2018,9,6,15,15,872.0,82.0,4.0,26.6,603.5,771.71,590.17
2018,9,6,15,30,857.0,79.0,4.0,26.6,559.0,726.95,560.15
2018,9,6,15,45,837.0,76.0,4.0,25.9,510.5,681.21,530.47
2018,9,6,16,0,817.0,73.0,4.0,25.2,462.0,630.5,495.89
2018,9,6,16,15,789.5,69.5,4.0,24.55,411.0,574.1,454.39
2018,9,6,16,30,762.0,66.0,4.0,23.9,360.0,518.2,411.79
2018,9,6,16,45,721.5,62.0,3.95,23.25,307.5,455.78,362.4
2018,9,6,17,0,681.0,58.0,3.9,22.6,255.0,395.8,313.08
2018,9,6,17,15,619.5,52.0,3.85,21.65,203.5,329.55,257.39
2018,9,6,17,30,558.0,46.0,3.8,20.7,152.0,267.13,203.08
2018,9,6,17,45,457.0,38.0,3.7,19.7,106.5,196.14,141.69
2018,9,6,18,0,356.0,30.0,3.6,18.7,61.0,135.89,83.84
2018,9,6,18,15,204.5,18.5,3.6,18.05,33.5,59.08,0.0
2018,9,6,18,30,53.0,7.0,3.6,17.4,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,3.6,16.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,7,5,45,99.0,9.5,1.95,11.8,14.5,9.34,0.0
2018,9,7,6,0,198.0,19.0,2.1,12.3,29.0,15.42,0.0
2018,9,7,6,15,342.0,29.5,2.15,12.95,70.5,22.76,13.12
2018,9,7,6,30,486.0,40.0,2.2,13.6,112.0,29.59,20.31
2018,9,7,6,45,562.0,46.0,2.25,14.25,161.5,42.8,23.48
2018,9,7,7,0,638.0,52.0,2.3,14.9,211.0,90.69,47.18
2018,9,7,7,15,686.5,57.0,2.2,15.85,264.0,140.04,82.17
2018,9,7,7,30,735.0,62.0,2.1,16.8,317.0,194.81,126.98
2018,9,7,7,45,769.0,65.5,2.0,17.75,369.5,249.73,174.72
2018,9,7,8,0,803.0,69.0,1.9,18.7,422.0,307.85,225.21
2018,9,7,8,15,827.0,72.5,1.9,19.65,472.5,365.27,274.53
2018,9,7,8,30,851.0,76.0,1.9,20.6,523.0,426.06,324.82
2018,9,7,8,45,869.0,78.0,1.9,21.6,569.5,481.7,369.44
2018,9,7,9,0,887.0,80.0,1.9,22.6,616.0,537.58,412.48
2018,9,7,9,15,899.0,82.0,1.95,23.6,657.0,590.04,451.57
2018,9,7,9,30,911.0,84.0,2.0,24.6,698.0,641.63,488.6
2018,9,7,9,45,919.5,86.5,2.05,25.55,733.5,690.29,522.36
2018,9,7,10,0,928.0,89.0,2.1,26.5,769.0,737.29,552.5
2018,9,7,10,15,935.5,90.0,2.2,27.3,798.0,780.15,579.37
2018,9,7,10,30,943.0,91.0,2.3,28.1,827.0,820.81,604.42
2018,9,7,10,45,949.0,91.5,2.4,28.9,849.0,857.36,626.45
2018,9,7,11,0,955.0,92.0,2.5,29.7,871.0,891.2,646.53
2018,9,7,11,15,958.5,92.5,2.6,30.2,885.0,920.03,664.0
2018,9,7,11,30,962.0,93.0,2.7,30.7,899.0,945.71,679.43
2018,9,7,11,45,964.0,93.0,2.85,31.25,905.0,966.25,691.84
2018,9,7,12,0,966.0,93.0,3.0,31.8,911.0,983.34,702.12
2018,9,7,12,15,965.5,92.5,3.1,32.05,908.5,994.06,708.89
2018,9,7,12,30,965.0,92.0,3.2,32.3,906.0,1001.14,713.5
2018,9,7,12,45,963.0,92.5,3.35,32.6,896.0,1004.21,715.93
2018,9,7,13,0,961.0,93.0,3.5,32.9,886.0,1003.61,716.14
2018,9,7,13,15,957.5,92.0,3.65,32.85,867.5,996.32,713.2
2018,9,7,13,30,954.0,91.0,3.8,32.8,849.0,985.43,708.04
2018,9,7,13,45,949.0,89.5,3.9,32.8,823.0,969.06,698.95
2018,9,7,14,0,944.0,88.0,4.0,32.8,797.0,949.27,687.7
2018,9,7,14,15,936.0,86.5,4.1,32.45,764.0,923.54,673.49
2018,9,7,14,30,928.0,85.0,4.2,32.1,731.0,894.76,657.17
2018,9,7,14,45,917.0,83.5,4.3,31.8,692.0,860.63,636.94
2018,9,7,15,0,906.0,82.0,4.4,31.5,653.0,823.98,614.77
2018,9,7,15,15,891.0,79.5,4.4,31.5,608.0,780.84,586.7
2018,9,7,15,30,876.0,77.0,4.4,31.5,563.0,735.93,557.1
2018,9,7,15,45,856.0,74.0,4.5,30.4,514.0,685.46,525.71
2018,9,7,16,0,836.0,71.0,4.6,29.3,465.0,637.92,495.05
2018,9,7,16,15,808.0,67.0,4.55,28.45,412.5,579.84,452.99
2018,9,7,16,30,780.0,63.0,4.5,27.6,360.0,522.28,409.79
2018,9,7,16,45,739.5,59.0,4.45,26.7,307.0,459.1,360.6
2018,9,7,17,0,699.0,55.0,4.4,25.8,254.0,398.36,311.33
2018,9,7,17,15,636.5,49.5,4.25,24.65,202.0,329.61,254.16
2018,9,7,17,30,574.0,44.0,4.1,23.5,150.0,268.56,201.31
2018,9,7,17,45,470.5,35.5,3.95,22.35,104.0,195.81,138.98
2018,9,7,18,0,367.0,27.0,3.8,21.2,58.0,133.52,77.61
2018,9,7,18,15,211.0,16.5,3.8,20.4,31.5,57.61,0.0
2018,9,7,18,30,55.0,6.0,3.8,19.6,5.0,0.0,0.0
2018,9,7,18,45,27.5,3.0,3.85,18.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.75,12.85,14.5,9.34,0.0
2018,9,8,6,0,222.0,19.0,3.0,13.3,29.0,15.61,0.0
2018,9,8,6,15,364.0,27.5,3.05,13.9,69.5,21.01,11.43
2018,9,8,6,30,506.0,36.0,3.1,14.5,110.0,28.53,19.26
2018,9,8,6,45,578.5,42.5,3.15,15.15,159.5,41.68,22.9
2018,9,8,7,0,651.0,49.0,3.2,15.8,209.0,87.89,44.41
2018,9,8,7,15,697.5,53.5,3.15,16.75,261.5,137.23,79.17
2018,9,8,7,30,744.0,58.0,3.1,17.7,314.0,191.74,123.84
2018,9,8,7,45,775.0,62.0,3.05,18.65,366.0,246.84,172.03
2018,9,8,8,0,806.0,66.0,3.0,19.6,418.0,304.8,222.85
2018,9,8,8,15,827.5,69.5,2.95,20.6,467.5,363.55,273.52
2018,9,8,8,30,849.0,73.0,2.9,21.6,517.0,421.18,321.78
2018,9,8,8,45,864.5,76.0,2.9,22.6,562.5,476.45,366.65
2018,9,8,9,0,880.0,79.0,2.9,23.6,608.0,531.74,409.79
2018,9,8,9,15,889.5,82.5,2.95,24.4,648.5,583.89,449.46
2018,9,8,9,30,899.0,86.0,3.0,25.2,689.0,634.95,486.97
2018,9,8,9,45,904.5,90.0,3.0,26.05,723.5,682.59,520.49
2018,9,8,10,0,910.0,94.0,3.0,26.9,758.0,728.36,550.55
2018,9,8,10,15,917.0,95.5,3.05,27.7,786.5,770.65,577.16
2018,9,8,10,30,924.0,97.0,3.1,28.5,815.0,810.76,601.9
2018,9,8,10,45,929.0,98.0,3.15,29.3,836.5,846.38,623.3
2018,9,8,11,0,934.0,99.0,3.2,30.1,858.0,879.31,642.68
2018,9,8,11,15,937.0,100.0,3.25,30.7,872.0,907.67,659.42
2018,9,8,11,30,940.0,101.0,3.3,31.3,886.0,932.93,674.09
2018,9,8,11,45,941.0,101.5,3.4,31.85,891.5,952.66,685.62
2018,9,8,12,0,942.0,102.0,3.5,32.4,897.0,969.0,695.03
2018,9,8,12,15,945.0,100.0,3.6,32.6,895.5,981.09,702.8
2018,9,8,12,30,948.0,98.0,3.7,32.8,894.0,989.65,708.44
2018,9,8,12,45,950.5,95.0,3.85,33.0,884.5,993.08,711.24
2018,9,8,13,0,953.0,92.0,4.0,33.2,875.0,992.85,711.81
2018,9,8,13,15,948.5,91.5,4.1,33.1,856.5,985.12,708.25
2018,9,8,13,30,944.0,91.0,4.2,33.0,838.0,973.83,702.52
2018,9,8,13,45,938.0,90.0,4.3,32.9,812.0,957.14,693.34
2018,9,8,14,0,932.0,89.0,4.4,32.8,786.0,937.11,682.01
2018,9,8,14,15,924.0,87.5,4.5,32.5,753.0,911.54,667.55
2018,9,8,14,30,916.0,86.0,4.6,32.2,720.0,882.97,651.01
2018,9,8,14,45,905.5,84.5,4.7,31.95,681.5,849.51,630.93
2018,9,8,15,0,895.0,83.0,4.8,31.7,643.0,813.56,609.11
2018,9,8,15,15,878.0,80.5,4.8,31.7,597.5,769.21,579.99
2018,9,8,15,30,861.0,78.0,4.8,31.7,552.0,723.27,549.42
2018,9,8,15,45,844.0,74.5,4.95,30.55,504.5,674.89,519.69
2018,9,8,16,0,827.0,71.0,5.1,29.4,457.0,629.22,490.16
2018,9,8,16,15,802.0,67.0,5.15,28.5,406.0,573.38,449.73
2018,9,8,16,30,777.0,63.0,5.2,27.6,355.0,517.82,407.89
2018,9,8,16,45,738.0,59.0,5.2,26.65,302.5,455.64,359.12
2018,9,8,17,0,699.0,55.0,5.2,25.7,250.0,395.76,310.12
2018,9,8,17,15,635.5,49.0,5.1,24.45,198.0,326.22,251.97
2018,9,8,17,30,572.0,43.0,5.0,23.2,146.0,262.27,196.5
2018,9,8,17,45,461.0,35.5,4.9,21.95,100.5,191.17,135.2
2018,9,8,18,0,350.0,28.0,4.8,20.7,55.0,127.6,69.7
2018,9,8,18,15,188.5,16.0,4.75,19.85,29.0,51.99,0.0
2018,9,8,18,30,27.0,4.0,4.7,19.0,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,4.6,18.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,16.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
