Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,13.76,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,19.04,6.31
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,25.78,16.67
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,64.47,31.45
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,114.33,64.19
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,163.51,103.28
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,217.9,149.65
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,271.63,196.77
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,327.91,245.32
2018,10,19,8,45,823.0,67.0,0.85,17.25,415.0,380.21,289.53
2018,10,19,9,0,847.0,69.0,0.8,18.2,458.0,433.26,332.62
2018,10,19,9,15,864.0,71.5,0.95,19.1,496.5,484.0,373.55
2018,10,19,9,30,881.0,74.0,1.1,20.0,535.0,533.82,412.51
2018,10,19,9,45,892.5,76.0,1.2,20.95,567.0,579.25,446.68
2018,10,19,10,0,904.0,78.0,1.3,21.9,599.0,623.15,478.69
2018,10,19,10,15,912.5,79.0,1.4,22.85,624.5,662.35,506.49
2018,10,19,10,30,921.0,80.0,1.5,23.8,650.0,699.35,531.95
2018,10,19,10,45,926.5,80.5,1.55,24.75,667.5,731.33,551.56
2018,10,19,11,0,932.0,81.0,1.6,25.7,685.0,760.54,569.1
2018,10,19,11,15,935.0,82.0,1.55,26.15,695.5,785.51,583.83
2018,10,19,11,30,938.0,83.0,1.5,26.6,706.0,807.33,596.37
2018,10,19,11,45,938.5,83.0,1.5,27.05,708.0,822.86,605.25
2018,10,19,12,0,939.0,83.0,1.5,27.5,710.0,834.97,612.0
2018,10,19,12,15,936.0,83.0,1.45,27.75,703.5,840.8,614.67
2018,10,19,12,30,933.0,83.0,1.4,28.0,697.0,843.09,615.19
2018,10,19,12,45,927.5,83.0,1.35,28.25,682.5,839.85,612.26
2018,10,19,13,0,922.0,83.0,1.3,28.5,668.0,833.13,607.25
2018,10,19,13,15,915.5,82.0,1.3,28.55,646.5,821.08,600.01
2018,10,19,13,30,909.0,81.0,1.3,28.6,625.0,805.73,590.75
2018,10,19,13,45,898.5,80.0,1.25,28.65,596.5,784.13,576.88
2018,10,19,14,0,888.0,79.0,1.2,28.7,568.0,759.61,561.16
2018,10,19,14,15,874.0,76.5,1.15,28.55,532.5,728.09,541.16
2018,10,19,14,30,860.0,74.0,1.1,28.4,497.0,694.2,519.46
2018,10,19,14,45,840.0,72.0,1.05,28.3,456.5,658.95,496.49
2018,10,19,15,0,820.0,70.0,1.0,28.2,416.0,617.78,467.79
2018,10,19,15,15,791.5,66.5,1.0,28.2,370.5,568.43,432.59
2018,10,19,15,30,763.0,63.0,1.0,28.2,325.0,518.76,396.04
2018,10,19,15,45,721.0,58.5,0.85,27.2,277.0,460.82,352.65
2018,10,19,16,0,679.0,54.0,0.7,26.2,229.0,404.41,308.68
2018,10,19,16,15,613.5,48.0,0.75,25.2,181.0,337.88,256.27
2018,10,19,16,30,548.0,42.0,0.8,24.2,133.0,279.21,207.55
2018,10,19,16,45,436.5,33.5,0.9,23.25,90.5,204.42,144.86
2018,10,19,17,0,325.0,25.0,1.0,22.3,48.0,135.83,64.49
2018,10,19,17,15,174.5,14.0,1.05,21.45,25.0,56.36,0.0
2018,10,19,17,30,24.0,3.0,1.1,20.6,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,19.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,6,15,63.0,6.5,1.15,9.95,8.0,0.0,0.0
2018,10,20,6,30,126.0,13.0,1.2,10.5,16.0,12.78,0.0
2018,10,20,6,45,233.5,24.0,1.25,11.05,45.0,19.25,5.24
2018,10,20,7,0,341.0,35.0,1.3,11.6,74.0,26.93,17.56
2018,10,20,7,15,469.5,42.5,1.3,12.2,124.5,61.01,31.07
2018,10,20,7,30,598.0,50.0,1.3,12.8,175.0,110.37,62.13
2018,10,20,7,45,653.5,54.5,1.35,13.45,223.0,160.15,101.61
2018,10,20,8,0,709.0,59.0,1.4,14.1,271.0,213.68,147.28
2018,10,20,8,15,745.5,63.0,1.25,15.0,318.0,266.63,193.81
2018,10,20,8,30,782.0,67.0,1.1,15.9,365.0,322.3,241.88
2018,10,20,8,45,808.0,69.5,0.9,16.75,408.0,374.9,286.15
2018,10,20,9,0,834.0,72.0,0.7,17.6,451.0,428.47,329.12
2018,10,20,9,15,852.5,74.0,0.6,18.7,489.5,478.65,367.73
2018,10,20,9,30,871.0,76.0,0.5,19.8,528.0,528.17,403.96
2018,10,20,9,45,884.5,77.0,0.4,20.9,560.0,573.19,435.22
2018,10,20,10,0,898.0,78.0,0.3,22.0,592.0,616.85,464.03
2018,10,20,10,15,907.0,79.5,0.4,22.9,617.5,656.58,491.81
2018,10,20,10,30,916.0,81.0,0.5,23.8,643.0,694.17,517.52
2018,10,20,10,45,922.0,81.5,0.6,24.7,661.0,726.27,537.74
2018,10,20,11,0,928.0,82.0,0.7,25.6,679.0,755.65,555.91
2018,10,20,11,15,932.0,82.0,0.8,26.4,689.5,780.14,570.99
2018,10,20,11,30,936.0,82.0,0.9,27.2,700.0,801.51,584.04
2018,10,20,11,45,937.5,81.5,1.05,28.0,702.0,817.17,594.08
2018,10,20,12,0,939.0,81.0,1.2,28.8,704.0,829.43,601.94
2018,10,20,12,15,937.5,81.5,1.3,29.05,698.5,836.96,607.48
2018,10,20,12,30,936.0,82.0,1.4,29.3,693.0,840.96,610.88
2018,10,20,12,45,932.0,81.5,1.45,29.55,679.0,838.33,609.51
2018,10,20,13,0,928.0,81.0,1.5,29.8,665.0,832.2,606.05
2018,10,20,13,15,921.5,80.0,1.6,29.8,643.5,820.09,599.91
2018,10,20,13,30,915.0,79.0,1.7,29.8,622.0,804.66,591.63
2018,10,20,13,45,905.0,77.0,1.8,29.8,593.0,782.21,578.63
2018,10,20,14,0,895.0,75.0,1.9,29.8,564.0,756.8,563.54
2018,10,20,14,15,881.0,73.5,1.95,29.6,529.0,726.31,544.88
2018,10,20,14,30,867.0,72.0,2.0,29.4,494.0,693.44,524.34
2018,10,20,14,45,847.0,69.5,2.05,29.2,453.0,657.45,501.26
2018,10,20,15,0,827.0,67.0,2.1,29.0,412.0,615.56,472.13
2018,10,20,15,15,798.0,63.5,2.1,29.0,366.5,565.8,435.64
2018,10,20,15,30,769.0,60.0,2.1,29.0,321.0,515.74,397.83
2018,10,20,15,45,726.5,56.0,1.8,27.75,273.0,458.08,353.88
2018,10,20,16,0,684.0,52.0,1.5,26.5,225.0,401.98,309.37
2018,10,20,16,15,617.5,46.5,1.45,25.0,177.5,335.65,256.27
2018,10,20,16,30,551.0,41.0,1.4,23.5,130.0,277.23,207.08
2018,10,20,16,45,435.5,33.0,1.35,22.05,88.0,201.98,143.02
2018,10,20,17,0,320.0,25.0,1.3,20.6,46.0,131.96,52.79
2018,10,20,17,15,171.0,14.0,1.4,19.85,24.0,54.95,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.1,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,21,6,15,25.5,4.0,1.25,8.9,4.5,0.0,0.0
2018,10,21,6,30,51.0,8.0,1.4,9.5,9.0,7.86,0.0
2018,10,21,6,45,110.5,20.0,1.5,10.1,30.0,15.49,1.9
2018,10,21,7,0,170.0,32.0,1.6,10.7,51.0,24.3,15.25
2018,10,21,7,15,292.5,44.0,1.7,11.4,96.5,52.04,29.4
2018,10,21,7,30,415.0,56.0,1.8,12.1,142.0,94.82,57.17
2018,10,21,7,45,461.5,66.5,1.95,12.8,184.5,137.06,90.84
2018,10,21,8,0,508.0,77.0,2.1,13.5,227.0,184.03,130.75
2018,10,21,8,15,625.5,74.5,2.0,14.15,289.5,242.19,178.61
2018,10,21,8,30,743.0,72.0,1.9,14.8,352.0,312.61,237.16
2018,10,21,8,45,797.5,69.5,1.85,15.5,401.5,368.83,285.22
2018,10,21,9,0,852.0,67.0,1.8,16.2,451.0,429.09,335.35
2018,10,21,9,15,864.5,70.5,1.75,16.9,488.0,478.34,375.73
2018,10,21,9,30,877.0,74.0,1.7,17.6,525.0,526.67,413.92
2018,10,21,9,45,883.5,77.5,1.6,18.35,556.0,570.52,446.99
2018,10,21,10,0,890.0,81.0,1.5,19.1,587.0,612.49,477.35
2018,10,21,10,15,898.5,83.0,1.5,19.7,612.5,652.08,505.9
2018,10,21,10,30,907.0,85.0,1.5,20.3,638.0,689.52,532.12
2018,10,21,10,45,913.0,85.5,1.45,20.95,655.5,721.31,552.25
2018,10,21,11,0,919.0,86.0,1.4,21.6,673.0,750.41,569.75
2018,10,21,11,15,922.0,86.5,1.45,22.2,683.0,774.45,584.75
2018,10,21,11,30,925.0,87.0,1.5,22.8,693.0,795.38,597.65
2018,10,21,11,45,925.5,87.0,1.55,23.35,695.0,810.63,606.86
2018,10,21,12,0,926.0,87.0,1.6,23.9,697.0,822.5,613.93
2018,10,21,12,15,923.0,87.5,1.7,24.35,690.5,828.74,618.1
2018,10,21,12,30,920.0,88.0,1.8,24.8,684.0,831.49,620.08
2018,10,21,12,45,914.0,88.5,1.95,25.2,670.0,828.4,618.83
2018,10,21,13,0,908.0,89.0,2.1,25.6,656.0,821.9,615.36
2018,10,21,13,15,900.5,87.5,2.25,25.8,634.0,808.63,607.81
2018,10,21,13,30,893.0,86.0,2.4,26.0,612.0,792.15,598.06
2018,10,21,13,45,882.0,84.5,2.6,26.25,583.0,769.9,584.47
2018,10,21,14,0,871.0,83.0,2.8,26.5,554.0,749.36,571.92
2018,10,21,14,15,855.5,80.5,2.95,26.25,518.5,717.17,551.76
2018,10,21,14,30,840.0,78.0,3.1,26.0,483.0,682.7,529.65
2018,10,21,14,45,818.5,75.5,3.25,25.8,442.5,642.22,502.2
2018,10,21,15,0,797.0,73.0,3.4,25.6,402.0,600.33,471.94
2018,10,21,15,15,766.0,69.0,3.4,25.6,356.5,549.92,433.59
2018,10,21,15,30,735.0,65.0,3.4,25.6,311.0,499.43,394.1
2018,10,21,15,45,690.0,60.5,3.55,24.25,263.5,441.35,349.57
2018,10,21,16,0,645.0,56.0,3.7,22.9,216.0,387.91,306.49
2018,10,21,16,15,575.0,49.5,3.7,21.65,169.0,321.22,250.91
2018,10,21,16,30,505.0,43.0,3.7,20.4,122.0,259.73,197.68
2018,10,21,16,45,376.5,33.5,3.7,19.15,80.5,181.02,129.31
2018,10,21,17,0,248.0,24.0,3.7,17.9,39.0,108.11,31.7
2018,10,21,17,15,124.0,12.0,3.75,17.0,19.5,41.27,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,22,6,15,14.0,3.5,1.7,9.05,3.5,0.0,0.0
2018,10,22,6,30,28.0,7.0,1.9,9.7,7.0,6.88,0.0
2018,10,22,6,45,75.0,20.5,2.15,10.35,27.0,17.29,0.98
2018,10,22,7,0,122.0,34.0,2.4,11.0,47.0,28.17,18.39
2018,10,22,7,15,304.0,44.5,2.55,11.6,100.0,52.36,29.48
2018,10,22,7,30,486.0,55.0,2.7,12.2,153.0,100.5,58.97
2018,10,22,7,45,467.5,68.5,2.85,12.8,183.0,138.89,92.11
2018,10,22,8,0,449.0,82.0,3.0,13.4,213.0,174.13,124.81
2018,10,22,8,15,626.0,71.5,3.0,13.95,287.0,237.85,175.48
2018,10,22,8,30,803.0,61.0,3.0,14.5,361.0,319.03,242.17
2018,10,22,8,45,828.0,63.5,3.0,15.05,404.0,371.99,289.21
2018,10,22,9,0,853.0,66.0,3.0,15.6,447.0,426.13,336.01
2018,10,22,9,15,869.5,68.5,3.0,16.2,485.0,476.16,378.19
2018,10,22,9,30,886.0,71.0,3.0,16.8,523.0,525.6,418.54
2018,10,22,9,45,896.0,73.0,2.95,17.4,554.5,570.08,453.71
2018,10,22,10,0,906.0,75.0,2.9,18.0,586.0,612.91,486.51
2018,10,22,10,15,915.5,76.0,2.95,18.55,611.5,652.51,516.44
2018,10,22,10,30,925.0,77.0,3.0,19.1,637.0,689.96,544.07
2018,10,22,10,45,931.0,78.0,3.05,19.7,655.0,722.66,566.33
2018,10,22,11,0,937.0,79.0,3.1,20.3,673.0,752.62,586.14
2018,10,22,11,15,940.0,79.0,3.2,20.7,683.0,776.41,602.15
2018,10,22,11,30,943.0,79.0,3.3,21.1,693.0,797.02,615.95
2018,10,22,11,45,944.0,79.0,3.4,21.45,695.0,812.81,626.54
2018,10,22,12,0,945.0,79.0,3.5,21.8,697.0,825.19,634.83
2018,10,22,12,15,943.5,79.0,3.55,22.05,691.0,832.12,639.42
2018,10,22,12,30,942.0,79.0,3.6,22.3,685.0,835.5,641.69
2018,10,22,12,45,938.0,78.0,3.7,22.5,670.5,832.25,639.82
2018,10,22,13,0,934.0,77.0,3.8,22.7,656.0,825.47,635.64
2018,10,22,13,15,926.5,76.0,3.9,22.65,634.0,812.51,627.8
2018,10,22,13,30,919.0,75.0,4.0,22.6,612.0,796.23,617.69
2018,10,22,13,45,908.5,73.5,4.1,22.55,583.0,773.94,603.28
2018,10,22,14,0,898.0,72.0,4.2,22.5,554.0,748.7,586.72
2018,10,22,14,15,882.5,70.5,4.35,22.1,518.5,717.15,566.32
2018,10,22,14,30,867.0,69.0,4.5,21.7,483.0,683.3,544.15
2018,10,22,14,45,846.0,66.5,4.6,21.3,442.0,642.58,516.17
2018,10,22,15,0,825.0,64.0,4.7,20.9,401.0,604.44,487.81
2018,10,22,15,15,795.5,61.0,4.7,20.9,356.0,555.29,449.02
2018,10,22,15,30,766.0,58.0,4.7,20.9,311.0,505.9,408.98
2018,10,22,15,45,721.0,54.0,4.8,19.6,263.0,447.44,362.5
2018,10,22,16,0,676.0,50.0,4.9,18.3,215.0,390.77,315.34
2018,10,22,16,15,605.5,45.0,4.75,17.4,168.0,324.19,257.62
2018,10,22,16,30,535.0,40.0,4.6,16.5,121.0,266.04,205.12
2018,10,22,16,45,404.5,31.0,4.45,15.6,79.5,186.43,133.53
2018,10,22,17,0,274.0,22.0,4.3,14.7,38.0,111.84,16.98
2018,10,22,17,15,137.0,11.0,4.15,14.1,19.0,42.97,0.0
2018,10,22,17,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,23,6,15,51.5,5.5,1.45,8.8,6.0,0.0,0.0
2018,10,23,6,30,103.0,11.0,1.5,9.5,12.0,10.81,0.0
2018,10,23,6,45,263.5,21.5,1.6,10.15,44.5,17.37,0.0
2018,10,23,7,0,424.0,32.0,1.7,10.8,77.0,24.74,15.35
2018,10,23,7,15,514.5,39.0,1.9,11.5,121.5,56.8,27.38
2018,10,23,7,30,605.0,46.0,2.1,12.2,166.0,104.87,57.64
2018,10,23,7,45,637.5,52.5,2.3,12.9,209.0,151.02,94.72
2018,10,23,8,0,670.0,59.0,2.5,13.6,252.0,200.15,137.67
2018,10,23,8,15,551.0,87.0,2.5,14.0,263.5,231.32,171.75
2018,10,23,8,30,432.0,115.0,2.5,14.4,275.0,249.54,193.18
2018,10,23,8,45,408.5,137.5,2.5,14.85,302.5,285.99,225.57
2018,10,23,9,0,385.0,160.0,2.5,15.3,330.0,319.63,254.41
2018,10,23,9,15,416.0,168.0,2.6,15.6,366.0,361.5,288.99
2018,10,23,9,30,447.0,176.0,2.7,15.9,402.0,405.21,324.47
2018,10,23,9,45,394.0,199.5,2.8,16.2,408.0,419.99,336.21
2018,10,23,10,0,341.0,223.0,2.9,16.5,414.0,426.42,340.93
2018,10,23,10,15,279.5,246.0,3.05,16.7,407.0,425.56,339.56
2018,10,23,10,30,218.0,269.0,3.2,16.9,400.0,415.61,330.81
2018,10,23,10,45,253.0,271.0,3.35,17.15,427.0,454.28,361.19
2018,10,23,11,0,288.0,273.0,3.5,17.4,454.0,489.6,388.68
2018,10,23,11,15,398.0,248.5,3.6,17.35,503.0,552.36,439.13
2018,10,23,11,30,508.0,224.0,3.7,17.3,552.0,624.62,495.92
2018,10,23,11,45,555.5,208.0,3.75,17.25,567.5,653.63,518.81
2018,10,23,12,0,603.0,192.0,3.8,17.2,583.0,684.37,543.09
2018,10,23,12,15,469.5,229.0,3.8,17.2,532.0,623.05,494.49
2018,10,23,12,30,336.0,266.0,3.8,17.2,481.0,553.88,439.78
2018,10,23,12,45,469.0,220.5,3.85,17.15,513.5,618.96,493.23
2018,10,23,13,0,602.0,175.0,3.9,17.1,546.0,676.94,540.22
2018,10,23,13,15,722.0,135.0,3.75,17.35,564.5,723.57,575.97
2018,10,23,13,30,842.0,95.0,3.6,17.6,583.0,761.16,603.04
2018,10,23,13,45,854.0,87.0,3.45,17.85,561.5,749.61,594.08
2018,10,23,14,0,866.0,79.0,3.3,18.1,540.0,729.96,579.59
2018,10,23,14,15,712.5,105.5,3.1,18.2,468.0,639.98,512.57
2018,10,23,14,30,559.0,132.0,2.9,18.3,396.0,546.82,439.72
2018,10,23,14,45,660.5,102.0,2.75,18.4,387.5,564.93,455.24
2018,10,23,15,0,762.0,72.0,2.6,18.5,379.0,571.19,460.43
2018,10,23,15,15,762.0,65.0,2.6,18.5,342.5,537.14,433.52
2018,10,23,15,30,762.0,58.0,2.6,18.5,306.0,500.82,404.04
2018,10,23,15,45,719.0,53.5,2.45,18.1,258.5,443.15,356.77
2018,10,23,16,0,676.0,49.0,2.3,17.7,211.0,387.14,309.23
2018,10,23,16,15,606.0,43.5,2.05,16.7,164.0,320.54,252.26
2018,10,23,16,30,536.0,38.0,1.8,15.7,117.0,258.79,197.52
2018,10,23,16,45,402.5,30.0,1.55,14.65,76.5,183.32,129.08
2018,10,23,17,0,269.0,22.0,1.3,13.6,36.0,108.41,0.0
2018,10,23,17,15,134.5,11.0,1.4,13.15,18.0,41.98,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.0,1.15,9.1,4.5,0.0,0.0
2018,10,24,6,30,70.0,8.0,1.1,9.6,9.0,7.86,0.0
2018,10,24,6,45,155.0,20.5,1.05,10.05,33.5,16.12,0.0
2018,10,24,7,0,240.0,33.0,1.0,10.5,58.0,25.4,15.78
2018,10,24,7,15,398.5,40.0,1.2,11.3,107.0,51.29,26.46
2018,10,24,7,30,557.0,47.0,1.4,12.1,156.0,97.89,53.91
2018,10,24,7,45,639.5,48.5,1.6,12.9,205.5,145.88,90.13
2018,10,24,8,0,722.0,50.0,1.8,13.7,255.0,200.63,135.58
2018,10,24,8,15,698.0,63.5,1.7,14.35,289.0,247.0,179.21
2018,10,24,8,30,674.0,77.0,1.6,15.0,323.0,288.93,218.32
2018,10,24,8,45,756.0,69.0,1.5,15.65,375.5,346.68,266.93
2018,10,24,9,0,838.0,61.0,1.4,16.3,428.0,410.05,319.02
2018,10,24,9,15,854.0,63.0,1.4,17.05,465.0,458.39,358.8
2018,10,24,9,30,870.0,65.0,1.4,17.8,502.0,506.11,396.76
2018,10,24,9,45,881.5,66.0,1.35,18.55,532.5,549.48,429.88
2018,10,24,10,0,893.0,67.0,1.3,19.3,563.0,591.33,460.68
2018,10,24,10,15,900.5,68.0,1.4,19.9,587.0,628.99,488.77
2018,10,24,10,30,908.0,69.0,1.5,20.5,611.0,664.41,514.62
2018,10,24,10,45,912.5,70.5,1.55,21.15,628.0,695.93,535.61
2018,10,24,11,0,917.0,72.0,1.6,21.8,645.0,724.69,554.08
2018,10,24,11,15,918.5,72.5,1.7,22.25,654.0,747.3,569.05
2018,10,24,11,30,920.0,73.0,1.8,22.7,663.0,766.77,581.92
2018,10,24,11,45,919.5,73.0,1.9,23.15,664.0,780.93,591.19
2018,10,24,12,0,919.0,73.0,2.0,23.6,665.0,791.72,598.28
2018,10,24,12,15,916.5,72.5,2.15,23.95,658.5,797.0,602.33
2018,10,24,12,30,914.0,72.0,2.3,24.3,652.0,798.82,604.13
2018,10,24,12,45,909.5,71.5,2.4,24.6,638.0,795.65,602.35
2018,10,24,13,0,905.0,71.0,2.5,24.9,624.0,789.08,598.37
2018,10,24,13,15,858.0,83.0,2.55,24.95,592.5,760.6,579.49
2018,10,24,13,30,811.0,95.0,2.6,25.0,561.0,734.38,562.27
2018,10,24,13,45,779.5,98.0,2.65,25.05,528.0,703.18,541.41
2018,10,24,14,0,748.0,101.0,2.7,25.1,495.0,670.08,519.03
2018,10,24,14,15,663.0,114.5,2.65,24.85,447.0,612.52,477.59
2018,10,24,14,30,578.0,128.0,2.6,24.6,399.0,553.32,433.6
2018,10,24,14,45,455.0,133.5,2.6,24.35,335.0,459.84,363.01
2018,10,24,15,0,332.0,139.0,2.6,24.1,271.0,367.54,291.68
2018,10,24,15,15,484.5,103.5,2.6,24.1,271.5,414.21,329.49
2018,10,24,15,30,637.0,68.0,2.6,24.1,272.0,443.15,351.47
2018,10,24,15,45,635.5,58.0,2.45,23.3,234.5,405.43,320.64
2018,10,24,16,0,634.0,48.0,2.3,22.5,197.0,363.88,285.55
2018,10,24,16,15,569.0,42.0,2.15,21.6,152.5,301.04,232.4
2018,10,24,16,30,504.0,36.0,2.0,20.7,108.0,246.05,183.83
2018,10,24,16,45,375.5,28.0,1.85,19.8,70.0,170.98,116.08
2018,10,24,17,0,247.0,20.0,1.7,18.9,32.0,98.71,0.0
2018,10,24,17,15,123.5,10.0,1.95,18.3,16.0,38.07,0.0
2018,10,24,17,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,15,44.0,4.5,1.15,10.8,5.0,0.0,0.0
2018,10,25,6,30,88.0,9.0,1.2,11.2,10.0,8.85,0.0
2018,10,25,6,45,240.5,19.5,1.2,11.6,39.5,15.74,0.0
2018,10,25,7,0,393.0,30.0,1.2,12.0,69.0,23.23,13.63
2018,10,25,7,15,418.5,39.5,1.35,12.65,101.5,50.79,25.69
2018,10,25,7,30,444.0,49.0,1.5,13.3,134.0,87.27,49.58
2018,10,25,7,45,361.5,65.5,1.65,13.9,147.0,115.82,76.67
2018,10,25,8,0,279.0,82.0,1.8,14.5,160.0,135.36,97.96
2018,10,25,8,15,516.5,73.5,1.85,15.4,248.5,206.39,151.04
2018,10,25,8,30,754.0,65.0,1.9,16.3,337.0,301.25,225.58
2018,10,25,8,45,765.0,70.5,1.95,17.2,375.0,349.35,267.78
2018,10,25,9,0,776.0,76.0,2.0,18.1,413.0,397.07,308.51
2018,10,25,9,15,812.0,74.5,2.15,19.05,454.0,448.47,350.8
2018,10,25,9,30,848.0,73.0,2.3,20.0,495.0,500.73,392.56
2018,10,25,9,45,871.5,71.5,2.4,20.95,529.0,547.07,428.58
2018,10,25,10,0,895.0,70.0,2.5,21.9,563.0,592.82,463.12
2018,10,25,10,15,904.0,70.5,2.55,22.55,587.5,630.87,491.36
2018,10,25,10,30,913.0,71.0,2.6,23.2,612.0,666.78,517.36
2018,10,25,10,45,919.0,72.0,2.65,23.9,629.5,698.86,539.05
2018,10,25,11,0,925.0,73.0,2.7,24.6,647.0,728.24,557.97
2018,10,25,11,15,928.5,72.5,2.7,25.0,656.5,751.34,572.75
2018,10,25,11,30,932.0,72.0,2.7,25.4,666.0,771.32,585.38
2018,10,25,11,45,933.0,72.5,2.7,25.8,668.0,787.3,595.27
2018,10,25,12,0,934.0,73.0,2.7,26.2,670.0,799.91,602.92
2018,10,25,12,15,932.0,73.0,2.7,26.5,664.0,806.23,606.6
2018,10,25,12,30,930.0,73.0,2.7,26.8,658.0,809.05,608.06
2018,10,25,12,45,925.5,72.5,2.7,27.1,644.0,805.88,605.57
2018,10,25,13,0,921.0,72.0,2.7,27.4,630.0,799.26,600.9
2018,10,25,13,15,915.0,71.0,2.65,27.5,609.0,787.52,593.04
2018,10,25,13,30,909.0,70.0,2.6,27.6,588.0,772.51,583.06
2018,10,25,13,45,899.0,69.0,2.6,27.7,560.0,751.37,569.22
2018,10,25,14,0,889.0,68.0,2.6,27.8,532.0,727.33,553.4
2018,10,25,14,15,874.5,66.0,2.6,27.7,497.5,696.24,532.98
2018,10,25,14,30,860.0,64.0,2.6,27.6,463.0,662.84,510.75
2018,10,25,14,45,839.5,62.0,2.6,27.5,423.0,623.48,483.53
2018,10,25,15,0,819.0,60.0,2.6,27.4,383.0,586.68,456.33
2018,10,25,15,15,789.0,57.0,2.6,27.4,338.5,537.84,419.32
2018,10,25,15,30,759.0,54.0,2.6,27.4,294.0,488.84,381.08
2018,10,25,15,45,713.5,50.5,2.1,26.2,247.5,431.61,335.73
2018,10,25,16,0,668.0,47.0,1.6,25.0,201.0,376.22,290.11
2018,10,25,16,15,594.0,41.5,1.6,23.65,154.5,308.9,235.04
2018,10,25,16,30,520.0,36.0,1.6,22.3,108.0,246.83,181.99
2018,10,25,16,45,373.0,27.5,1.55,20.9,68.5,168.44,111.35
2018,10,25,17,0,226.0,19.0,1.5,19.5,29.0,90.36,0.0
2018,10,25,17,15,113.0,9.5,1.7,18.95,14.5,34.86,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.15,10.15,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.2,10.7,9.0,8.85,0.0
2018,10,26,6,45,224.5,18.5,1.2,11.2,35.5,14.92,0.0
2018,10,26,7,0,353.0,28.0,1.2,11.7,62.0,21.49,11.99
2018,10,26,7,15,462.5,34.5,1.25,12.4,105.5,46.95,21.77
2018,10,26,7,30,572.0,41.0,1.3,13.1,149.0,92.5,48.79
2018,10,26,7,45,579.0,52.5,1.3,13.75,187.5,136.05,84.01
2018,10,26,8,0,586.0,64.0,1.3,14.4,226.0,181.35,123.9
2018,10,26,8,15,528.0,85.0,1.15,15.3,250.0,219.21,160.31
2018,10,26,8,30,470.0,106.0,1.0,16.2,274.0,249.3,189.02
2018,10,26,8,45,451.0,125.5,0.85,17.05,302.5,286.42,220.89
2018,10,26,9,0,432.0,145.0,0.7,17.9,331.0,321.07,249.2
2018,10,26,9,15,475.5,149.5,0.65,18.7,370.5,366.79,284.85
2018,10,26,9,30,519.0,154.0,0.6,19.5,410.0,415.25,321.53
2018,10,26,9,45,608.5,139.5,0.5,20.3,458.0,473.52,364.38
2018,10,26,10,0,698.0,125.0,0.4,21.1,506.0,535.11,408.21
2018,10,26,10,15,704.0,129.0,0.35,21.8,528.0,569.03,430.99
2018,10,26,10,30,710.0,133.0,0.3,22.5,550.0,601.25,452.14
2018,10,26,10,45,718.5,135.0,0.25,23.2,567.5,631.19,471.17
2018,10,26,11,0,727.0,137.0,0.2,23.9,585.0,659.22,488.41
2018,10,26,11,15,721.5,141.0,0.25,24.45,591.5,677.24,499.99
2018,10,26,11,30,716.0,145.0,0.3,25.0,598.0,692.52,509.74
2018,10,26,11,45,764.0,129.0,0.4,25.55,613.5,723.67,531.11
2018,10,26,12,0,812.0,113.0,0.5,26.1,629.0,751.06,549.14
2018,10,26,12,15,809.5,112.5,0.6,26.45,622.5,755.96,552.92
2018,10,26,12,30,807.0,112.0,0.7,26.8,616.0,757.77,555.04
2018,10,26,12,45,791.5,114.0,0.85,27.2,599.5,749.14,550.92
2018,10,26,13,0,776.0,116.0,1.0,27.6,583.0,737.53,544.83
2018,10,26,13,15,817.0,99.5,1.05,27.8,575.5,745.97,551.42
2018,10,26,13,30,858.0,83.0,1.1,28.0,568.0,745.59,552.0
2018,10,26,13,45,850.5,80.5,1.15,28.2,541.0,725.44,539.45
2018,10,26,14,0,843.0,78.0,1.2,28.4,514.0,706.89,528.15
2018,10,26,14,15,810.5,77.0,1.2,28.3,473.5,665.43,501.13
2018,10,26,14,30,778.0,76.0,1.2,28.2,433.0,622.67,472.84
2018,10,26,14,45,717.0,80.0,1.2,28.15,386.5,566.26,432.73
2018,10,26,15,0,656.0,84.0,1.2,28.1,340.0,513.8,394.5
2018,10,26,15,15,631.0,78.0,1.2,28.1,300.5,470.15,362.15
2018,10,26,15,30,606.0,72.0,1.2,28.1,261.0,426.43,328.61
2018,10,26,15,45,593.5,62.5,0.9,27.1,222.5,385.16,295.8
2018,10,26,16,0,581.0,53.0,0.6,26.1,184.0,343.39,261.01
2018,10,26,16,15,498.5,47.0,0.6,25.35,140.5,276.39,206.93
2018,10,26,16,30,416.0,41.0,0.6,24.6,97.0,215.72,156.21
2018,10,26,16,45,282.5,29.5,0.6,23.85,60.5,140.27,88.8
2018,10,26,17,0,149.0,18.0,0.6,23.1,24.0,57.96,0.0
2018,10,26,17,15,74.5,9.0,0.7,22.45,12.0,8.85,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,27,6,15,4.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,10,27,6,30,9.0,4.0,1.5,12.1,4.0,3.93,0.0
2018,10,27,6,45,26.5,18.5,1.65,12.55,20.5,16.38,0.0
2018,10,27,7,0,44.0,33.0,1.8,13.0,37.0,28.71,17.4
2018,10,27,7,15,188.5,45.5,1.9,13.6,78.0,45.04,27.18
2018,10,27,7,30,333.0,58.0,2.0,14.2,119.0,82.6,50.23
2018,10,27,7,45,389.5,67.5,2.1,14.8,158.5,120.04,78.59
2018,10,27,8,0,446.0,77.0,2.2,15.4,198.0,163.21,114.03
2018,10,27,8,15,464.0,89.0,2.1,16.25,234.5,204.41,150.14
2018,10,27,8,30,482.0,101.0,2.0,17.1,271.0,246.91,187.1
2018,10,27,8,45,449.0,121.5,1.9,17.9,295.0,280.6,217.1
2018,10,27,9,0,416.0,142.0,1.8,18.7,319.0,310.48,242.65
2018,10,27,9,15,508.5,136.0,1.75,19.4,371.5,366.92,287.48
2018,10,27,9,30,601.0,130.0,1.7,20.1,424.0,431.91,338.05
2018,10,27,9,45,561.0,150.0,1.7,20.85,438.5,454.98,355.53
2018,10,27,10,0,521.0,170.0,1.7,21.6,453.0,475.42,370.34
2018,10,27,10,15,640.5,144.5,1.75,22.25,507.5,544.19,422.49
2018,10,27,10,30,760.0,119.0,1.8,22.9,562.0,616.2,475.73
2018,10,27,10,45,753.5,124.5,1.85,23.5,574.5,641.1,492.73
2018,10,27,11,0,747.0,130.0,1.9,24.1,587.0,663.2,507.76
2018,10,27,11,15,790.0,118.0,1.9,24.75,608.0,697.66,531.65
2018,10,27,11,30,833.0,106.0,1.9,25.4,629.0,732.3,553.89
2018,10,27,11,45,820.0,110.5,1.95,26.05,626.5,741.07,558.48
2018,10,27,12,0,807.0,115.0,2.0,26.7,624.0,746.5,561.09
2018,10,27,12,15,850.0,99.5,2.05,26.95,631.0,769.86,577.02
2018,10,27,12,30,893.0,84.0,2.1,27.2,638.0,786.02,587.92
2018,10,27,12,45,869.0,89.0,2.15,27.5,618.0,774.01,579.68
2018,10,27,13,0,845.0,94.0,2.2,27.8,598.0,763.31,572.67
2018,10,27,13,15,846.0,89.5,2.3,27.8,579.0,753.73,567.51
2018,10,27,13,30,847.0,85.0,2.4,27.8,560.0,740.91,560.14
2018,10,27,13,45,790.0,94.0,2.5,27.75,519.5,697.65,531.52
2018,10,27,14,0,733.0,103.0,2.6,27.7,479.0,655.83,503.67
2018,10,27,14,15,702.0,101.0,2.75,27.45,441.5,616.88,477.22
2018,10,27,14,30,671.0,99.0,2.9,27.2,404.0,576.91,449.15
2018,10,27,14,45,554.5,111.5,3.0,26.95,348.5,497.54,389.74
2018,10,27,15,0,438.0,124.0,3.1,26.7,293.0,420.32,330.69
2018,10,27,15,15,408.5,112.0,3.1,26.7,254.5,375.26,295.83
2018,10,27,15,30,379.0,100.0,3.1,26.7,216.0,331.1,260.72
2018,10,27,15,45,259.0,91.5,3.2,25.45,165.0,239.65,188.48
2018,10,27,16,0,139.0,83.0,3.3,24.2,114.0,159.83,124.05
2018,10,27,16,15,115.0,64.5,3.3,23.15,86.0,123.75,93.91
2018,10,27,16,30,91.0,46.0,3.3,22.1,58.0,89.35,64.55
2018,10,27,16,45,67.0,30.0,3.25,21.05,37.0,64.94,39.01
2018,10,27,17,0,43.0,14.0,3.2,20.0,16.0,25.25,0.0
2018,10,27,17,15,21.5,7.0,3.35,19.25,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,28,6,15,12.5,1.5,2.65,12.35,1.5,0.0,0.0
2018,10,28,6,30,25.0,3.0,2.9,12.8,3.0,2.95,0.0
2018,10,28,6,45,152.0,17.0,3.1,13.25,29.5,16.71,0.0
2018,10,28,7,0,279.0,31.0,3.3,13.7,56.0,24.95,13.91
2018,10,28,7,15,427.0,36.0,3.45,14.4,100.5,44.9,21.57
2018,10,28,7,30,575.0,41.0,3.6,15.1,145.0,90.01,46.55
2018,10,28,7,45,644.0,44.5,3.7,15.8,192.0,136.27,80.78
2018,10,28,8,0,713.0,48.0,3.8,16.5,239.0,189.42,124.83
2018,10,28,8,15,749.0,51.5,3.85,17.15,284.0,240.66,170.53
2018,10,28,8,30,785.0,55.0,3.9,17.8,329.0,294.51,218.65
2018,10,28,8,45,810.0,56.5,3.95,18.45,370.0,345.29,263.96
2018,10,28,9,0,835.0,58.0,4.0,19.1,411.0,396.05,308.2
2018,10,28,9,15,753.5,84.0,4.0,19.6,423.5,424.78,334.45
2018,10,28,9,30,672.0,110.0,4.0,20.1,436.0,444.76,352.11
2018,10,28,9,45,706.0,109.5,4.0,20.6,471.5,491.08,389.32
2018,10,28,10,0,740.0,109.0,4.0,21.1,507.0,538.09,426.12
2018,10,28,10,15,818.5,91.0,4.0,21.5,549.5,593.51,469.33
2018,10,28,10,30,897.0,73.0,4.0,21.9,592.0,649.67,512.37
2018,10,28,10,45,902.5,73.0,4.0,22.3,608.5,679.68,534.27
2018,10,28,11,0,908.0,73.0,4.0,22.7,625.0,707.02,552.81
2018,10,28,11,15,910.0,74.0,4.1,22.85,634.0,730.13,569.1
2018,10,28,11,30,912.0,75.0,4.2,23.0,643.0,750.17,583.23
2018,10,28,11,45,912.0,75.0,4.25,23.2,644.5,764.44,593.0
2018,10,28,12,0,912.0,75.0,4.3,23.4,646.0,775.41,600.53
2018,10,28,12,15,905.0,76.5,4.35,23.45,638.5,779.36,603.51
2018,10,28,12,30,898.0,78.0,4.4,23.5,631.0,779.89,604.22
2018,10,28,12,45,887.5,79.5,4.5,23.55,615.5,774.39,601.06
2018,10,28,13,0,877.0,81.0,4.6,23.6,600.0,765.63,595.77
2018,10,28,13,15,845.0,86.5,4.65,23.45,572.0,746.43,583.2
2018,10,28,13,30,813.0,92.0,4.7,23.3,544.0,720.39,565.66
2018,10,28,13,45,708.0,114.0,4.75,23.2,493.5,659.89,522.32
2018,10,28,14,0,603.0,136.0,4.8,23.1,443.0,597.34,474.66
2018,10,28,14,15,453.5,154.0,4.8,22.75,376.0,498.11,398.0
2018,10,28,14,30,304.0,172.0,4.8,22.4,309.0,399.91,320.47
2018,10,28,14,45,285.0,158.0,4.8,22.1,277.0,364.5,293.34
2018,10,28,15,0,266.0,144.0,4.8,21.8,245.0,329.29,265.69
2018,10,28,15,15,310.5,122.5,4.8,21.8,227.0,321.91,260.24
2018,10,28,15,30,355.0,101.0,4.8,21.8,209.0,318.2,256.74
2018,10,28,15,45,291.5,89.5,4.65,20.7,168.5,260.13,209.1
2018,10,28,16,0,228.0,78.0,4.5,19.6,128.0,199.82,158.88
2018,10,28,16,15,192.5,61.5,4.4,19.05,96.5,157.23,122.01
2018,10,28,16,30,157.0,45.0,4.3,18.5,65.0,117.48,86.84
2018,10,28,16,45,107.0,29.5,4.2,17.9,40.5,76.31,44.82
2018,10,28,17,0,57.0,14.0,4.1,17.3,16.0,28.82,0.0
2018,10,28,17,15,28.5,7.0,3.95,16.8,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
