Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,18,6,45,21.0,5.0,0.9,5.15,5.5,0.0,0.0
2018,11,18,7,0,42.0,10.0,0.9,5.2,11.0,9.83,0.0
2018,11,18,7,15,123.5,26.5,0.9,5.65,38.0,21.06,2.67
2018,11,18,7,30,205.0,43.0,0.9,6.1,65.0,44.34,26.12
2018,11,18,7,45,280.0,58.5,0.9,6.5,103.0,78.37,49.89
2018,11,18,8,0,355.0,74.0,0.9,6.9,141.0,120.1,81.77
2018,11,18,8,15,403.0,84.5,0.8,7.4,178.5,159.33,114.54
2018,11,18,8,30,451.0,95.0,0.7,7.9,216.0,202.86,151.92
2018,11,18,8,45,508.5,102.5,0.6,8.35,259.0,250.23,192.36
2018,11,18,9,0,566.0,110.0,0.5,8.8,302.0,302.1,236.06
2018,11,18,9,15,609.5,112.5,0.5,9.4,339.5,349.17,275.61
2018,11,18,9,30,653.0,115.0,0.5,10.0,377.0,397.35,315.2
2018,11,18,9,45,692.0,113.5,0.45,10.65,410.0,441.35,350.27
2018,11,18,10,0,731.0,112.0,0.4,11.3,443.0,486.42,385.1
2018,11,18,10,15,749.5,112.5,0.6,11.95,467.5,523.3,415.09
2018,11,18,10,30,768.0,113.0,0.8,12.6,492.0,559.16,443.83
2018,11,18,10,45,783.0,113.0,1.0,13.25,510.5,591.14,469.15
2018,11,18,11,0,798.0,113.0,1.2,13.9,529.0,621.39,492.77
2018,11,18,11,15,805.5,113.0,1.3,14.35,539.5,644.89,510.59
2018,11,18,11,30,813.0,113.0,1.4,14.8,550.0,664.08,525.13
2018,11,18,11,45,817.0,112.0,1.5,15.3,552.5,678.96,536.26
2018,11,18,12,0,821.0,111.0,1.6,15.8,555.0,691.0,545.24
2018,11,18,12,15,791.5,119.0,1.55,16.05,543.5,689.21,542.81
2018,11,18,12,30,762.0,127.0,1.5,16.3,532.0,682.04,536.63
2018,11,18,12,45,718.5,137.5,1.45,16.55,512.0,664.78,522.97
2018,11,18,13,0,675.0,148.0,1.4,16.8,492.0,644.7,507.3
2018,11,18,13,15,665.5,144.0,1.25,16.9,472.0,630.36,496.02
2018,11,18,13,30,656.0,140.0,1.1,17.0,452.0,613.64,482.83
2018,11,18,13,45,641.5,135.0,0.95,17.1,425.5,590.29,464.67
2018,11,18,14,0,627.0,130.0,0.8,17.2,399.0,564.97,444.93
2018,11,18,14,15,604.5,124.0,0.65,17.1,367.0,531.83,419.48
2018,11,18,14,30,582.0,118.0,0.5,17.0,335.0,495.71,391.53
2018,11,18,14,45,550.5,110.0,0.3,16.9,298.0,453.65,358.19
2018,11,18,15,0,519.0,102.0,0.1,16.8,261.0,411.69,324.56
2018,11,18,15,15,393.0,88.5,0.1,16.8,199.0,315.48,249.74
2018,11,18,15,30,267.0,75.0,0.1,16.8,137.0,226.79,179.23
2018,11,18,15,45,220.0,63.5,0.35,15.55,107.5,176.35,138.81
2018,11,18,16,0,173.0,52.0,0.6,14.3,78.0,137.13,105.63
2018,11,18,16,15,117.5,37.5,0.7,13.65,52.5,94.61,68.0
2018,11,18,16,30,62.0,23.0,0.8,13.0,27.0,51.8,15.4
2018,11,18,16,45,34.0,12.0,0.9,12.4,14.0,20.75,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.45,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,2.0,1.25,4.7,2.0,0.0,0.0
2018,11,19,7,0,0.0,4.0,1.2,4.7,4.0,3.93,0.0
2018,11,19,7,15,0.0,12.5,1.3,5.5,12.5,12.06,0.0
2018,11,19,7,30,0.0,21.0,1.4,6.3,21.0,20.27,10.9
2018,11,19,7,45,0.0,31.0,1.5,7.1,31.0,29.93,19.97
2018,11,19,8,0,0.0,41.0,1.6,7.9,41.0,39.61,28.65
2018,11,19,8,15,31.5,63.0,1.7,8.6,71.5,66.76,50.96
2018,11,19,8,30,63.0,85.0,1.8,9.3,102.0,97.3,76.29
2018,11,19,8,45,185.5,104.5,1.95,9.95,165.0,156.78,123.79
2018,11,19,9,0,308.0,124.0,2.1,10.6,228.0,226.59,180.67
2018,11,19,9,15,372.5,129.0,2.1,11.3,268.0,272.98,219.28
2018,11,19,9,30,437.0,134.0,2.1,12.0,308.0,322.35,260.13
2018,11,19,9,45,586.5,116.0,2.1,12.7,368.5,393.35,317.68
2018,11,19,10,0,736.0,98.0,2.1,13.4,429.0,472.12,380.62
2018,11,19,10,15,694.5,112.0,2.0,13.95,437.5,491.31,395.66
2018,11,19,10,30,653.0,126.0,1.9,14.5,446.0,505.83,406.62
2018,11,19,10,45,603.0,142.5,1.85,15.05,445.5,513.47,411.79
2018,11,19,11,0,553.0,159.0,1.8,15.6,445.0,514.32,411.45
2018,11,19,11,15,558.0,160.0,1.7,16.0,453.5,532.14,424.49
2018,11,19,11,30,563.0,161.0,1.6,16.4,462.0,548.25,435.84
2018,11,19,11,45,560.0,162.5,1.55,16.75,462.5,557.75,442.31
2018,11,19,12,0,557.0,164.0,1.5,17.1,463.0,565.18,447.19
2018,11,19,12,15,559.0,161.5,1.4,17.25,459.0,569.61,450.0
2018,11,19,12,30,561.0,159.0,1.3,17.4,455.0,571.98,451.23
2018,11,19,12,45,441.5,182.0,1.25,17.6,411.5,516.1,407.46
2018,11,19,13,0,322.0,205.0,1.2,17.8,368.0,451.44,357.09
2018,11,19,13,15,344.0,193.0,1.15,17.8,361.0,452.27,358.86
2018,11,19,13,30,366.0,181.0,1.1,17.8,354.0,451.4,358.78
2018,11,19,13,45,289.0,179.0,1.05,17.85,310.5,394.84,314.6
2018,11,19,14,0,212.0,177.0,1.0,17.9,267.0,332.0,265.39
2018,11,19,14,15,224.0,161.5,0.85,17.65,250.0,326.53,261.72
2018,11,19,14,30,236.0,146.0,0.7,17.4,233.0,311.9,250.41
2018,11,19,14,45,136.5,124.5,0.6,17.2,173.5,217.5,174.67
2018,11,19,15,0,37.0,103.0,0.5,17.0,114.0,129.27,102.4
2018,11,19,15,15,30.5,82.5,0.5,17.0,91.0,102.38,80.39
2018,11,19,15,30,24.0,62.0,0.5,17.0,68.0,75.75,58.04
2018,11,19,15,45,19.0,49.5,0.5,16.35,53.5,59.59,44.27
2018,11,19,16,0,14.0,37.0,0.5,15.7,39.0,43.69,30.51
2018,11,19,16,15,13.0,26.0,0.45,15.45,27.5,31.26,19.07
2018,11,19,16,30,12.0,15.0,0.4,15.2,16.0,18.4,0.8
2018,11,19,16,45,10.0,8.0,0.4,14.95,8.5,10.48,0.0
2018,11,19,17,0,8.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,14.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,7.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,7.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,6,45,37.0,4.5,0.75,5.65,5.0,0.0,0.0
2018,11,20,7,0,74.0,9.0,0.8,5.4,10.0,8.85,0.0
2018,11,20,7,15,212.5,21.0,0.85,5.95,39.0,17.05,0.0
2018,11,20,7,30,351.0,33.0,0.9,6.5,68.0,39.23,19.06
2018,11,20,7,45,454.5,40.5,0.9,7.0,109.0,75.06,40.22
2018,11,20,8,0,558.0,48.0,0.9,7.5,150.0,121.44,73.57
2018,11,20,8,15,613.0,53.5,0.9,8.1,192.0,166.91,111.63
2018,11,20,8,30,668.0,59.0,0.9,8.7,234.0,217.09,155.46
2018,11,20,8,45,703.5,63.0,0.9,9.3,273.5,265.08,198.6
2018,11,20,9,0,739.0,67.0,0.9,9.9,313.0,314.45,242.38
2018,11,20,9,15,747.5,74.0,0.8,10.7,346.0,358.48,280.79
2018,11,20,9,30,756.0,81.0,0.7,11.5,379.0,401.62,316.94
2018,11,20,9,45,752.0,90.0,0.6,12.25,405.5,440.26,348.14
2018,11,20,10,0,748.0,99.0,0.5,13.0,432.0,476.77,376.26
2018,11,20,10,15,763.0,100.5,0.5,13.8,456.0,513.17,404.02
2018,11,20,10,30,778.0,102.0,0.5,14.6,480.0,548.31,430.0
2018,11,20,10,45,789.0,102.0,0.55,15.4,497.0,576.98,451.14
2018,11,20,11,0,800.0,102.0,0.6,16.2,514.0,604.61,471.08
2018,11,20,11,15,786.5,107.0,0.8,16.9,518.0,621.4,484.36
2018,11,20,11,30,773.0,112.0,1.0,17.6,522.0,633.84,494.31
2018,11,20,11,45,684.0,132.5,1.2,18.3,496.5,609.68,476.52
2018,11,20,12,0,595.0,153.0,1.4,19.0,471.0,580.35,454.68
2018,11,20,12,15,556.0,162.0,1.45,19.25,456.5,566.49,444.46
2018,11,20,12,30,517.0,171.0,1.5,19.5,442.0,553.23,434.33
2018,11,20,12,45,555.5,155.0,1.55,19.75,440.0,563.86,443.34
2018,11,20,13,0,594.0,139.0,1.6,20.0,438.0,575.66,452.87
2018,11,20,13,15,539.0,147.0,1.6,20.0,410.0,540.89,426.65
2018,11,20,13,30,484.0,155.0,1.6,20.0,382.0,508.69,402.31
2018,11,20,13,45,478.5,145.5,1.55,20.05,359.0,488.94,387.78
2018,11,20,14,0,473.0,136.0,1.5,20.1,336.0,467.57,371.76
2018,11,20,14,15,553.5,110.5,1.3,19.85,327.0,482.91,384.12
2018,11,20,14,30,634.0,85.0,1.1,19.6,318.0,489.81,389.2
2018,11,20,14,45,632.5,79.5,0.9,19.3,291.0,466.13,369.71
2018,11,20,15,0,631.0,74.0,0.7,19.0,264.0,440.52,348.29
2018,11,20,15,15,478.5,74.5,0.7,19.0,206.5,343.22,271.83
2018,11,20,15,30,326.0,75.0,0.7,19.0,149.0,253.71,200.18
2018,11,20,15,45,300.0,61.5,0.75,17.75,118.5,215.2,168.37
2018,11,20,16,0,274.0,48.0,0.8,16.5,88.0,178.08,136.06
2018,11,20,16,15,193.0,35.0,0.85,15.95,58.5,124.28,88.31
2018,11,20,16,30,112.0,22.0,0.9,15.4,29.0,69.75,13.51
2018,11,20,16,45,56.0,11.0,0.95,14.9,14.5,25.42,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,1.65,10.25,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,1.7,10.3,1.0,0.98,0.0
2018,11,21,7,15,2.0,4.0,1.85,10.7,4.0,3.88,0.0
2018,11,21,7,30,0.0,7.0,2.0,11.1,7.0,6.74,0.0
2018,11,21,7,45,0.0,9.0,2.1,11.55,9.0,8.67,1.63
2018,11,21,8,0,0.0,11.0,2.2,12.0,11.0,10.6,3.4
2018,11,21,8,15,0.0,12.0,2.3,12.2,12.0,11.57,4.3
2018,11,21,8,30,0.0,13.0,2.4,12.4,13.0,12.53,5.17
2018,11,21,8,45,0.0,15.5,2.5,12.65,15.5,14.95,7.26
2018,11,21,9,0,0.0,18.0,2.6,12.9,18.0,17.36,9.33
2018,11,21,9,15,0.0,22.0,2.8,13.3,22.0,21.23,12.61
2018,11,21,9,30,0.0,26.0,3.0,13.7,26.0,25.09,15.86
2018,11,21,9,45,4.5,64.5,3.2,14.05,66.5,64.38,49.16
2018,11,21,10,0,9.0,103.0,3.4,14.4,107.0,104.36,82.56
2018,11,21,10,15,6.5,113.5,3.65,14.95,116.5,113.74,90.03
2018,11,21,10,30,4.0,124.0,3.9,15.5,126.0,123.01,97.36
2018,11,21,10,45,21.0,156.5,4.15,16.0,167.0,165.67,132.42
2018,11,21,11,0,38.0,189.0,4.4,16.5,208.0,214.02,171.68
2018,11,21,11,15,46.5,200.5,4.5,16.65,224.5,232.91,186.9
2018,11,21,11,30,55.0,212.0,4.6,16.8,241.0,252.21,202.48
2018,11,21,11,45,37.5,193.0,4.7,17.0,213.0,221.7,177.44
2018,11,21,12,0,20.0,174.0,4.8,17.2,185.0,185.63,147.83
2018,11,21,12,15,51.5,160.5,4.7,17.1,187.5,198.32,159.22
2018,11,21,12,30,83.0,147.0,4.6,17.0,190.0,212.44,171.73
2018,11,21,12,45,88.0,154.0,4.5,16.95,199.0,224.33,181.55
2018,11,21,13,0,93.0,161.0,4.4,16.9,208.0,236.08,191.26
2018,11,21,13,15,46.5,105.5,4.2,16.75,129.0,137.87,110.37
2018,11,21,13,30,0.0,50.0,4.0,16.6,50.0,48.31,34.96
2018,11,21,13,45,0.0,41.5,3.8,16.45,41.5,40.08,28.18
2018,11,21,14,0,0.0,33.0,3.6,16.3,33.0,31.86,21.32
2018,11,21,14,15,0.0,32.5,3.35,16.1,32.5,31.38,20.98
2018,11,21,14,30,0.0,32.0,3.1,15.9,32.0,30.89,20.63
2018,11,21,14,45,34.5,49.5,2.9,15.75,60.0,72.48,56.54
2018,11,21,15,0,69.0,67.0,2.7,15.6,88.0,110.31,88.65
2018,11,21,15,15,34.5,49.5,2.7,15.6,60.0,66.77,51.35
2018,11,21,15,30,0.0,32.0,2.7,15.6,32.0,30.89,20.56
2018,11,21,15,45,0.0,25.0,2.35,15.05,25.0,24.12,14.72
2018,11,21,16,0,0.0,18.0,2.0,14.5,18.0,17.36,8.82
2018,11,21,16,15,0.0,12.0,1.85,13.95,12.0,11.57,3.52
2018,11,21,16,30,0.0,6.0,1.7,13.4,6.0,5.78,0.0
2018,11,21,16,45,0.0,3.0,1.55,12.9,3.0,2.95,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,6,45,35.0,4.0,1.5,8.45,4.0,0.0,0.0
2018,11,22,7,0,70.0,8.0,1.5,8.5,8.0,7.86,0.0
2018,11,22,7,15,236.5,18.5,1.75,9.3,37.0,14.9,0.0
2018,11,22,7,30,403.0,29.0,2.0,10.1,66.0,34.65,14.67
2018,11,22,7,45,495.5,35.0,2.25,10.9,105.5,70.34,34.46
2018,11,22,8,0,588.0,41.0,2.5,11.7,145.0,116.23,66.77
2018,11,22,8,15,644.5,45.0,2.65,12.1,186.5,161.41,104.12
2018,11,22,8,30,701.0,49.0,2.8,12.5,228.0,211.39,147.87
2018,11,22,8,45,738.0,52.0,2.95,12.9,267.5,259.34,191.56
2018,11,22,9,0,775.0,55.0,3.1,13.3,307.0,309.4,236.92
2018,11,22,9,15,718.0,65.0,3.2,13.65,319.0,333.89,262.43
2018,11,22,9,30,661.0,75.0,3.3,14.0,331.0,351.85,281.22
2018,11,22,9,45,633.0,95.0,3.4,14.4,355.5,387.39,312.36
2018,11,22,10,0,605.0,115.0,3.5,14.8,380.0,419.18,339.31
2018,11,22,10,15,577.0,127.0,3.6,15.1,391.0,439.19,356.34
2018,11,22,10,30,549.0,139.0,3.7,15.4,402.0,453.52,368.37
2018,11,22,10,45,724.0,102.0,3.75,15.75,461.5,535.57,434.79
2018,11,22,11,0,899.0,65.0,3.8,16.1,521.0,617.41,499.96
2018,11,22,11,15,903.0,65.0,3.9,16.25,530.5,640.05,517.87
2018,11,22,11,30,907.0,65.0,4.0,16.4,540.0,659.83,533.67
2018,11,22,11,45,908.0,64.5,4.1,16.6,542.0,674.1,544.7
2018,11,22,12,0,909.0,64.0,4.2,16.8,544.0,685.23,552.93
2018,11,22,12,15,779.0,96.5,4.3,16.85,505.0,644.71,521.78
2018,11,22,12,30,649.0,129.0,4.4,16.9,466.0,598.26,484.95
2018,11,22,12,45,535.5,155.0,4.55,16.9,428.5,547.2,444.68
2018,11,22,13,0,422.0,181.0,4.7,16.9,391.0,498.22,405.21
2018,11,22,13,15,312.0,187.0,4.8,16.8,339.0,421.42,343.81
2018,11,22,13,30,202.0,193.0,4.9,16.7,287.0,345.71,282.11
2018,11,22,13,45,163.5,183.5,5.0,16.55,256.5,308.61,252.21
2018,11,22,14,0,125.0,174.0,5.1,16.4,226.0,272.16,222.39
2018,11,22,14,15,79.0,149.5,5.1,16.1,181.5,207.14,168.9
2018,11,22,14,30,33.0,125.0,5.1,15.8,137.0,151.23,122.14
2018,11,22,14,45,59.0,114.5,5.1,15.5,133.0,154.57,125.65
2018,11,22,15,0,85.0,104.0,5.1,15.2,129.0,162.84,132.86
2018,11,22,15,15,131.5,88.5,5.1,15.2,121.0,166.77,136.05
2018,11,22,15,30,178.0,73.0,5.1,15.2,113.0,173.56,140.66
2018,11,22,15,45,146.0,59.0,4.6,14.35,87.0,137.82,109.42
2018,11,22,16,0,114.0,45.0,4.1,13.5,61.0,104.19,79.71
2018,11,22,16,15,75.0,30.5,3.9,13.1,39.5,69.68,48.05
2018,11,22,16,30,36.0,16.0,3.7,12.7,18.0,29.77,0.0
2018,11,22,16,45,18.0,8.0,3.55,12.3,9.0,12.52,0.0
2018,11,22,17,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,11.5,1.0,0.98,0.0
2018,11,23,7,15,0.0,5.5,1.65,11.75,5.5,5.3,0.0
2018,11,23,7,30,0.0,10.0,1.8,12.0,10.0,9.64,1.64
2018,11,23,7,45,0.0,15.5,1.95,12.2,15.5,14.95,6.82
2018,11,23,8,0,0.0,21.0,2.1,12.4,21.0,20.26,11.57
2018,11,23,8,15,0.0,22.0,2.25,12.6,22.0,21.22,12.55
2018,11,23,8,30,0.0,23.0,2.4,12.8,23.0,22.19,13.45
2018,11,23,8,45,0.0,26.5,2.55,13.0,26.5,25.57,16.38
2018,11,23,9,0,0.0,30.0,2.7,13.2,30.0,28.95,19.27
2018,11,23,9,15,0.0,53.5,2.9,13.45,53.5,51.69,38.65
2018,11,23,9,30,0.0,77.0,3.1,13.7,77.0,74.48,57.86
2018,11,23,9,45,0.0,79.5,3.3,13.95,79.5,76.9,59.73
2018,11,23,10,0,0.0,82.0,3.5,14.2,82.0,79.33,61.6
2018,11,23,10,15,0.0,81.0,3.7,14.45,81.0,78.34,60.61
2018,11,23,10,30,0.0,80.0,3.9,14.7,80.0,77.37,59.65
2018,11,23,10,45,0.0,70.0,4.1,14.95,70.0,67.68,51.42
2018,11,23,11,0,0.0,60.0,4.3,15.2,60.0,58.0,43.21
2018,11,23,11,15,0.0,92.5,4.45,15.3,92.5,89.6,69.53
2018,11,23,11,30,0.0,125.0,4.6,15.4,125.0,122.0,96.29
2018,11,23,11,45,0.5,100.5,4.7,15.5,101.0,97.87,76.26
2018,11,23,12,0,1.0,76.0,4.8,15.6,77.0,74.17,56.57
2018,11,23,12,15,1.0,87.5,4.75,15.55,88.5,85.33,65.9
2018,11,23,12,30,1.0,99.0,4.7,15.5,100.0,96.82,75.48
2018,11,23,12,45,2.5,113.5,4.6,15.4,115.0,112.53,88.63
2018,11,23,13,0,4.0,128.0,4.5,15.3,130.0,128.53,102.01
2018,11,23,13,15,5.5,116.0,4.55,15.35,118.5,117.41,92.94
2018,11,23,13,30,7.0,104.0,4.6,15.4,107.0,106.26,83.85
2018,11,23,13,45,3.5,80.5,4.6,15.4,82.0,80.15,62.08
2018,11,23,14,0,0.0,57.0,4.6,15.4,57.0,55.08,41.01
2018,11,23,14,15,4.5,63.0,4.55,15.35,64.5,63.65,48.45
2018,11,23,14,30,9.0,69.0,4.5,15.3,72.0,72.01,55.68
2018,11,23,14,45,4.5,47.5,4.45,15.2,49.0,48.41,35.68
2018,11,23,15,0,0.0,26.0,4.4,15.1,26.0,25.09,15.78
2018,11,23,15,15,0.0,32.0,4.4,15.1,32.0,30.88,20.69
2018,11,23,15,30,0.0,38.0,4.4,15.1,38.0,36.69,25.5
2018,11,23,15,45,0.0,29.0,4.25,14.8,29.0,27.99,17.95
2018,11,23,16,0,0.0,20.0,4.1,14.5,20.0,19.29,10.37
2018,11,23,16,15,1.0,13.5,4.05,14.35,13.5,13.36,4.78
2018,11,23,16,30,2.0,7.0,4.0,14.2,7.0,7.35,0.0
2018,11,23,16,45,1.0,3.5,3.95,14.1,3.5,3.7,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,24,6,45,34.0,3.5,2.05,11.4,3.5,0.0,0.0
2018,11,24,7,0,68.0,7.0,2.1,11.4,7.0,6.88,0.0
2018,11,24,7,15,232.5,16.5,2.35,11.85,33.5,16.22,0.0
2018,11,24,7,30,397.0,26.0,2.6,12.3,60.0,29.36,11.03
2018,11,24,7,45,492.0,31.5,2.85,12.75,98.5,64.98,30.36
2018,11,24,8,0,587.0,37.0,3.1,13.2,137.0,108.78,60.2
2018,11,24,8,15,643.0,41.0,3.1,13.45,177.5,153.43,96.64
2018,11,24,8,30,699.0,45.0,3.1,13.7,218.0,202.82,139.65
2018,11,24,8,45,736.0,47.5,3.1,14.0,257.0,249.85,182.44
2018,11,24,9,0,773.0,50.0,3.1,14.3,296.0,299.0,226.99
2018,11,24,9,15,797.5,51.5,3.05,14.65,331.0,344.22,267.92
2018,11,24,9,30,822.0,53.0,3.0,15.0,366.0,389.62,308.06
2018,11,24,9,45,787.5,63.5,2.95,15.35,382.5,419.12,334.83
2018,11,24,10,0,753.0,74.0,2.9,15.7,399.0,443.64,356.49
2018,11,24,10,15,576.5,108.5,2.9,16.05,365.5,416.43,336.16
2018,11,24,10,30,400.0,143.0,2.9,16.4,332.0,373.23,301.84
2018,11,24,10,45,284.5,177.0,2.85,16.8,314.0,350.31,282.66
2018,11,24,11,0,169.0,211.0,2.8,17.2,296.0,320.61,257.26
2018,11,24,11,15,263.5,199.0,2.7,17.4,334.0,376.72,302.88
2018,11,24,11,30,358.0,187.0,2.6,17.6,372.0,430.38,345.81
2018,11,24,11,45,404.5,172.5,2.55,17.8,382.5,458.76,368.18
2018,11,24,12,0,451.0,158.0,2.5,18.0,393.0,480.23,385.38
2018,11,24,12,15,639.0,120.0,2.45,18.05,449.5,574.09,459.59
2018,11,24,12,30,827.0,82.0,2.4,18.1,506.0,661.38,526.8
2018,11,24,12,45,817.5,83.0,2.35,18.15,493.5,657.7,523.39
2018,11,24,13,0,808.0,84.0,2.3,18.2,481.0,651.07,518.4
2018,11,24,13,15,744.0,94.5,2.3,18.15,449.0,617.98,493.37
2018,11,24,13,30,680.0,105.0,2.3,18.1,417.0,581.36,465.62
2018,11,24,13,45,736.0,87.0,2.25,18.05,407.0,588.79,472.41
2018,11,24,14,0,792.0,69.0,2.2,18.0,397.0,589.59,473.69
2018,11,24,14,15,773.0,66.5,2.15,17.75,365.5,559.82,450.96
2018,11,24,14,30,754.0,64.0,2.1,17.5,334.0,528.28,426.55
2018,11,24,14,45,678.0,66.5,2.05,17.3,289.5,471.42,381.47
2018,11,24,15,0,602.0,69.0,2.0,17.1,245.0,414.62,335.62
2018,11,24,15,15,556.5,62.5,2.0,17.1,206.5,365.29,294.7
2018,11,24,15,30,511.0,56.0,2.0,17.1,168.0,317.45,253.77
2018,11,24,15,45,504.5,46.5,1.5,15.85,137.0,284.77,223.93
2018,11,24,16,0,498.0,37.0,1.0,14.6,106.0,251.49,191.6
2018,11,24,16,15,372.0,29.0,1.0,13.9,70.0,178.67,124.79
2018,11,24,16,30,246.0,21.0,1.0,13.2,34.0,106.89,0.0
2018,11,24,16,45,123.0,10.5,1.0,12.5,17.0,41.89,0.0
2018,11,24,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,6,45,30.0,3.0,1.05,7.7,3.0,0.0,0.0
2018,11,25,7,0,60.0,6.0,1.1,7.6,6.0,5.9,0.0
2018,11,25,7,15,221.0,16.5,1.2,8.15,32.0,16.22,0.0
2018,11,25,7,30,382.0,27.0,1.3,8.7,58.0,29.0,11.31
2018,11,25,7,45,468.0,34.0,1.35,9.25,95.5,63.34,30.55
2018,11,25,8,0,554.0,41.0,1.4,9.8,133.0,106.19,60.18
2018,11,25,8,15,627.0,44.5,1.5,10.35,176.0,152.35,97.11
2018,11,25,8,30,700.0,48.0,1.6,10.9,219.0,204.05,141.25
2018,11,25,8,45,714.5,54.0,1.65,11.45,254.5,248.54,182.48
2018,11,25,9,0,729.0,60.0,1.7,12.0,290.0,293.15,223.45
2018,11,25,9,15,776.5,59.0,1.8,12.6,329.5,342.27,266.75
2018,11,25,9,30,824.0,58.0,1.9,13.2,369.0,393.25,310.76
2018,11,25,9,45,839.5,60.5,2.0,13.75,399.5,435.8,347.47
2018,11,25,10,0,855.0,63.0,2.1,14.3,430.0,477.39,382.43
2018,11,25,10,15,866.5,64.0,2.15,14.7,453.5,514.11,412.81
2018,11,25,10,30,878.0,65.0,2.2,15.1,477.0,549.08,441.08
2018,11,25,10,45,885.0,66.0,2.2,15.5,494.0,579.54,465.03
2018,11,25,11,0,892.0,67.0,2.2,15.9,511.0,607.61,486.64
2018,11,25,11,15,896.0,67.5,2.2,16.25,521.0,630.73,504.19
2018,11,25,11,30,900.0,68.0,2.2,16.6,531.0,651.04,519.34
2018,11,25,11,45,900.0,68.5,2.2,16.95,533.5,665.82,530.15
2018,11,25,12,0,900.0,69.0,2.2,17.3,536.0,677.49,538.27
2018,11,25,12,15,900.5,67.5,2.2,17.45,531.0,684.07,542.81
2018,11,25,12,30,901.0,66.0,2.2,17.6,526.0,687.44,545.16
2018,11,25,12,45,898.5,65.0,2.15,17.75,514.0,686.13,543.92
2018,11,25,13,0,896.0,64.0,2.1,17.9,502.0,681.61,540.48
2018,11,25,13,15,888.0,63.0,2.0,17.95,482.5,670.25,532.04
2018,11,25,13,30,880.0,62.0,1.9,18.0,463.0,655.88,521.5
2018,11,25,13,45,867.5,60.0,1.85,18.0,436.5,634.54,505.81
2018,11,25,14,0,855.0,58.0,1.8,18.0,410.0,610.59,487.75
2018,11,25,14,15,836.5,56.5,1.75,17.85,378.0,581.19,465.47
2018,11,25,14,30,818.0,55.0,1.7,17.7,346.0,549.9,441.24
2018,11,25,14,45,791.5,52.0,1.65,17.55,309.0,514.34,413.0
2018,11,25,15,0,765.0,49.0,1.6,17.4,272.0,474.01,380.31
2018,11,25,15,15,647.5,53.0,1.6,17.4,222.0,395.86,317.1
2018,11,25,15,30,530.0,57.0,1.6,17.4,172.0,326.63,259.66
2018,11,25,15,45,359.5,52.5,1.15,16.25,123.0,227.33,178.2
2018,11,25,16,0,189.0,48.0,0.7,15.1,74.0,144.09,109.49
2018,11,25,16,15,158.5,33.0,0.7,14.85,49.5,109.41,75.37
2018,11,25,16,30,128.0,18.0,0.7,14.6,25.0,67.4,0.0
2018,11,25,16,45,64.0,9.0,0.7,14.35,12.5,25.22,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.15,5.8,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,5.9,4.0,3.93,0.0
2018,11,26,7,15,32.5,16.5,1.25,6.65,18.0,16.22,0.0
2018,11,26,7,30,41.0,29.0,1.4,7.4,32.0,26.45,12.63
2018,11,26,7,45,70.0,44.5,1.5,8.2,54.0,45.98,30.36
2018,11,26,8,0,99.0,60.0,1.6,9.0,76.0,68.63,48.55
2018,11,26,8,15,124.5,76.5,1.55,9.5,102.5,94.64,70.16
2018,11,26,8,30,150.0,93.0,1.5,10.0,129.0,123.2,94.35
2018,11,26,8,45,150.5,109.0,1.5,10.5,150.5,147.05,115.52
2018,11,26,9,0,151.0,125.0,1.5,11.0,172.0,170.83,136.33
2018,11,26,9,15,173.0,138.5,1.55,11.7,198.5,199.68,160.51
2018,11,26,9,30,195.0,152.0,1.6,12.4,225.0,230.16,185.78
2018,11,26,9,45,287.5,154.0,1.6,13.05,271.5,283.99,229.39
2018,11,26,10,0,380.0,156.0,1.6,13.7,318.0,345.27,278.54
2018,11,26,10,15,419.5,158.0,1.6,14.15,346.0,382.16,308.05
2018,11,26,10,30,459.0,160.0,1.6,14.6,374.0,420.4,338.32
2018,11,26,10,45,435.5,172.0,1.55,15.1,381.0,434.24,348.48
2018,11,26,11,0,412.0,184.0,1.5,15.6,388.0,445.54,356.46
2018,11,26,11,15,357.5,199.5,1.5,15.9,379.0,433.66,346.6
2018,11,26,11,30,303.0,215.0,1.5,16.2,370.0,423.96,338.21
2018,11,26,11,45,265.0,220.5,1.5,16.55,356.5,411.42,327.83
2018,11,26,12,0,227.0,226.0,1.5,16.9,343.0,390.4,310.94
2018,11,26,12,15,218.0,223.5,1.5,17.15,335.0,384.79,306.54
2018,11,26,12,30,209.0,221.0,1.5,17.4,327.0,378.32,301.39
2018,11,26,12,45,321.0,194.5,1.55,17.7,353.0,433.11,345.79
2018,11,26,13,0,433.0,168.0,1.6,18.0,379.0,487.31,388.65
2018,11,26,13,15,376.0,173.5,1.55,17.9,351.5,446.03,356.38
2018,11,26,13,30,319.0,179.0,1.5,17.8,324.0,412.75,330.37
2018,11,26,13,45,373.5,158.5,1.45,17.65,318.5,429.57,344.7
2018,11,26,14,0,428.0,138.0,1.4,17.5,313.0,435.63,350.37
2018,11,26,14,15,492.0,114.0,1.25,17.0,300.0,439.54,354.37
2018,11,26,14,30,556.0,90.0,1.1,16.5,287.0,442.36,356.92
2018,11,26,14,45,523.0,85.0,0.95,15.95,254.5,404.08,326.29
2018,11,26,15,0,490.0,80.0,0.8,15.4,222.0,365.88,295.3
2018,11,26,15,15,383.0,76.0,0.8,15.4,177.0,290.48,234.07
2018,11,26,15,30,276.0,72.0,0.8,15.4,132.0,224.39,179.35
2018,11,26,15,45,293.0,56.0,0.8,14.65,107.0,203.27,160.2
2018,11,26,16,0,310.0,40.0,0.8,13.9,82.0,181.55,138.67
2018,11,26,16,15,261.5,30.0,0.85,13.6,56.5,141.18,97.38
2018,11,26,16,30,213.0,20.0,0.9,13.3,31.0,95.08,0.0
2018,11,26,16,45,106.5,10.0,0.9,13.0,15.5,37.0,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,7.35,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,7.5,3.0,0.0,0.0
2018,11,27,7,15,10.0,9.0,1.05,7.9,9.0,8.85,0.0
2018,11,27,7,30,0.0,15.0,1.0,8.3,15.0,14.47,4.09
2018,11,27,7,45,0.0,23.0,0.95,8.65,23.0,22.2,12.89
2018,11,27,8,0,0.0,31.0,0.9,9.0,31.0,29.93,20.0
2018,11,27,8,15,0.0,39.0,1.0,9.5,39.0,37.66,26.92
2018,11,27,8,30,0.0,47.0,1.1,10.0,47.0,45.4,33.72
2018,11,27,8,45,15.5,71.5,1.2,10.55,76.5,73.66,57.53
2018,11,27,9,0,31.0,96.0,1.3,11.1,106.0,103.39,82.45
2018,11,27,9,15,17.5,97.5,1.4,11.45,103.0,100.72,80.42
2018,11,27,9,30,4.0,99.0,1.5,11.8,100.0,97.64,77.84
2018,11,27,9,45,7.0,89.0,1.55,12.15,91.5,89.28,70.6
2018,11,27,10,0,10.0,79.0,1.6,12.5,83.0,81.12,63.59
2018,11,27,10,15,5.0,75.5,1.7,12.7,77.5,75.53,58.74
2018,11,27,10,30,0.0,72.0,1.8,12.9,72.0,69.61,53.58
2018,11,27,10,45,0.0,74.0,1.9,13.15,74.0,71.55,55.1
2018,11,27,11,0,0.0,76.0,2.0,13.4,76.0,73.49,56.62
2018,11,27,11,15,1.5,94.5,2.1,13.45,95.5,92.52,72.51
2018,11,27,11,30,3.0,113.0,2.2,13.5,115.0,111.93,88.63
2018,11,27,11,45,5.5,142.0,2.3,13.6,145.0,142.93,114.24
2018,11,27,12,0,8.0,171.0,2.4,13.7,175.0,174.63,140.21
2018,11,27,12,15,14.0,155.5,2.5,13.8,162.5,162.9,130.75
2018,11,27,12,30,20.0,140.0,2.6,13.9,150.0,155.5,124.94
2018,11,27,12,45,12.0,98.0,2.7,14.0,104.0,103.29,81.63
2018,11,27,13,0,4.0,56.0,2.8,14.1,58.0,56.8,42.58
2018,11,27,13,15,8.0,82.5,2.8,14.2,86.0,85.1,66.54
2018,11,27,13,30,12.0,109.0,2.8,14.3,114.0,114.7,91.39
2018,11,27,13,45,17.5,97.5,2.8,14.4,104.5,109.9,87.59
2018,11,27,14,0,23.0,86.0,2.8,14.5,95.0,101.12,80.49
2018,11,27,14,15,23.5,94.0,2.45,14.25,102.5,110.11,88.16
2018,11,27,14,30,24.0,102.0,2.1,14.0,110.0,119.65,96.25
2018,11,27,14,45,14.5,85.5,1.7,13.75,90.0,92.56,73.4
2018,11,27,15,0,5.0,69.0,1.3,13.5,70.0,70.18,54.4
2018,11,27,15,15,2.5,47.5,1.3,13.5,48.0,47.12,34.73
2018,11,27,15,30,0.0,26.0,1.3,13.5,26.0,25.09,15.8
2018,11,27,15,45,0.0,21.0,1.05,13.0,21.0,20.26,11.57
2018,11,27,16,0,0.0,16.0,0.8,12.5,16.0,15.43,7.26
2018,11,27,16,15,4.5,11.0,0.8,12.3,11.0,12.22,3.72
2018,11,27,16,30,9.0,6.0,0.8,12.1,6.0,9.01,0.0
2018,11,27,16,45,4.5,3.0,0.75,11.9,3.0,4.09,0.0
2018,11,27,17,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
