Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,29,7,15,44.0,4.5,1.25,0.65,5.0,0.0,0.0
2018,12,29,7,30,88.0,9.0,1.3,1.4,10.0,8.85,0.0
2018,12,29,7,45,210.0,20.0,1.4,2.15,36.5,16.06,0.0
2018,12,29,8,0,332.0,31.0,1.5,2.9,63.0,44.31,20.91
2018,12,29,8,15,486.5,33.5,1.55,3.45,106.0,81.06,43.26
2018,12,29,8,30,641.0,36.0,1.6,4.0,149.0,131.82,79.78
2018,12,29,8,45,690.0,39.5,1.65,4.6,188.0,177.14,119.51
2018,12,29,9,0,739.0,43.0,1.7,5.2,227.0,226.07,164.0
2018,12,29,9,15,770.0,46.0,1.7,5.85,264.0,272.53,207.28
2018,12,29,9,30,801.0,49.0,1.7,6.5,301.0,319.96,250.83
2018,12,29,9,45,821.0,51.5,1.7,7.15,333.5,363.61,290.53
2018,12,29,10,0,841.0,54.0,1.7,7.8,366.0,406.94,328.84
2018,12,29,10,15,856.0,56.0,1.7,8.25,393.0,446.88,363.58
2018,12,29,10,30,871.0,58.0,1.7,8.7,420.0,485.58,396.33
2018,12,29,10,45,881.5,58.5,1.65,9.15,440.0,518.85,423.74
2018,12,29,11,0,892.0,59.0,1.6,9.6,460.0,550.13,448.8
2018,12,29,11,15,897.5,59.5,1.7,9.95,473.5,576.4,470.35
2018,12,29,11,30,903.0,60.0,1.8,10.3,487.0,600.07,489.53
2018,12,29,11,45,905.5,61.0,1.9,10.7,493.5,619.77,505.23
2018,12,29,12,0,908.0,62.0,2.0,11.1,500.0,636.54,518.48
2018,12,29,12,15,905.5,62.5,2.1,11.35,498.5,646.57,526.72
2018,12,29,12,30,903.0,63.0,2.2,11.6,497.0,653.43,532.48
2018,12,29,12,45,896.0,63.5,2.25,11.85,488.0,654.23,533.26
2018,12,29,13,0,889.0,64.0,2.3,12.1,479.0,651.85,531.58
2018,12,29,13,15,876.5,64.0,2.25,12.15,461.5,642.27,524.2
2018,12,29,13,30,864.0,64.0,2.2,12.2,444.0,629.74,514.51
2018,12,29,13,45,852.5,62.5,2.15,12.25,421.5,613.27,501.74
2018,12,29,14,0,841.0,61.0,2.1,12.3,399.0,594.15,486.72
2018,12,29,14,15,819.0,60.0,1.85,12.1,369.5,570.63,467.3
2018,12,29,14,30,797.0,59.0,1.6,11.9,340.0,541.33,443.12
2018,12,29,14,45,615.0,75.0,1.35,11.7,279.0,443.48,364.02
2018,12,29,15,0,433.0,91.0,1.1,11.5,218.0,346.95,285.16
2018,12,29,15,15,287.0,88.5,1.1,11.5,168.0,259.39,213.05
2018,12,29,15,30,141.0,86.0,1.1,11.5,118.0,166.96,135.68
2018,12,29,15,45,274.5,63.0,0.9,10.55,109.5,207.19,167.39
2018,12,29,16,0,408.0,40.0,0.7,9.6,101.0,225.68,177.48
2018,12,29,16,15,382.0,32.0,0.65,9.45,74.5,191.7,142.37
2018,12,29,16,30,356.0,24.0,0.6,9.3,48.0,153.76,71.83
2018,12,29,16,45,193.5,13.5,0.55,9.2,25.0,66.88,0.0
2018,12,29,17,0,31.0,3.0,0.5,9.1,2.0,0.0,0.0
2018,12,29,17,15,15.5,1.5,0.5,9.0,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,5.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,5.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,5.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,30,7,15,26.5,4.0,2.0,3.7,4.5,0.0,0.0
2018,12,30,7,30,53.0,8.0,2.1,3.8,9.0,7.86,0.0
2018,12,30,7,45,148.0,20.5,2.15,3.85,32.5,16.14,0.0
2018,12,30,8,0,243.0,33.0,2.2,3.9,56.0,41.03,20.68
2018,12,30,8,15,306.5,43.0,2.05,4.15,87.0,70.76,42.0
2018,12,30,8,30,370.0,53.0,1.9,4.4,118.0,107.31,70.78
2018,12,30,8,45,470.5,58.5,1.75,4.6,162.0,151.87,106.93
2018,12,30,9,0,571.0,64.0,1.6,4.8,206.0,205.36,152.4
2018,12,30,9,15,670.0,61.0,1.45,5.2,253.0,258.11,198.11
2018,12,30,9,30,769.0,58.0,1.3,5.6,300.0,318.33,250.16
2018,12,30,9,45,798.0,59.0,1.15,5.95,333.0,362.88,289.98
2018,12,30,10,0,827.0,60.0,1.0,6.3,366.0,407.85,328.92
2018,12,30,10,15,844.5,61.5,0.9,6.6,394.0,448.28,363.28
2018,12,30,10,30,862.0,63.0,0.8,6.9,422.0,486.4,394.64
2018,12,30,10,45,796.0,79.5,0.7,7.2,423.5,499.06,404.99
2018,12,30,11,0,730.0,96.0,0.6,7.5,425.0,505.17,409.59
2018,12,30,11,15,768.5,90.0,0.8,8.0,445.5,538.81,437.82
2018,12,30,11,30,807.0,84.0,1.0,8.5,466.0,572.72,465.55
2018,12,30,11,45,860.0,74.0,1.25,9.0,486.0,609.67,495.82
2018,12,30,12,0,913.0,64.0,1.5,9.5,506.0,642.28,522.53
2018,12,30,12,15,911.5,64.0,1.65,9.95,504.5,652.55,530.92
2018,12,30,12,30,910.0,64.0,1.8,10.4,503.0,659.64,536.95
2018,12,30,12,45,904.5,64.5,1.95,10.9,494.0,661.54,538.8
2018,12,30,13,0,899.0,65.0,2.1,11.4,485.0,660.25,538.11
2018,12,30,13,15,890.5,64.5,2.05,11.65,469.0,652.73,531.94
2018,12,30,13,30,882.0,64.0,2.0,11.9,453.0,642.17,523.4
2018,12,30,13,45,869.0,63.0,1.95,12.2,430.0,625.26,509.83
2018,12,30,14,0,856.0,62.0,1.9,12.5,407.0,605.68,494.07
2018,12,30,14,15,836.5,60.5,1.7,12.45,378.0,582.88,475.24
2018,12,30,14,30,817.0,59.0,1.5,12.4,349.0,554.14,451.6
2018,12,30,14,45,789.5,57.0,1.3,12.3,314.5,518.49,422.22
2018,12,30,15,0,762.0,55.0,1.1,12.2,280.0,481.65,391.24
2018,12,30,15,15,704.0,53.5,1.1,12.2,239.5,429.1,348.09
2018,12,30,15,30,646.0,52.0,1.1,12.2,199.0,377.74,304.73
2018,12,30,15,45,488.5,50.0,1.05,10.7,148.5,287.85,231.12
2018,12,30,16,0,331.0,48.0,1.0,9.2,98.0,203.36,160.65
2018,12,30,16,15,282.0,37.0,1.05,8.65,70.0,161.2,121.18
2018,12,30,16,30,233.0,26.0,1.1,8.1,42.0,117.4,59.27
2018,12,30,16,45,130.5,15.0,1.15,7.55,22.5,51.16,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.0,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,6.75,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,2.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,2.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,2.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.75,2.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.4,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.0,4.9,2.75,6.0,0.0,0.0
2018,12,31,7,30,158.0,10.0,4.9,3.1,12.0,9.83,0.0
2018,12,31,7,45,324.0,18.0,4.95,3.45,42.0,15.42,0.0
2018,12,31,8,0,490.0,26.0,5.0,3.8,72.0,46.9,18.79
2018,12,31,8,15,554.5,32.0,5.15,4.35,109.0,85.09,43.8
2018,12,31,8,30,619.0,38.0,5.3,4.9,146.0,129.32,78.54
2018,12,31,8,45,709.5,38.0,5.45,5.5,191.5,178.16,119.76
2018,12,31,9,0,800.0,38.0,5.6,6.1,237.0,234.75,169.99
2018,12,31,9,15,831.0,40.5,5.8,6.65,275.5,283.25,216.3
2018,12,31,9,30,862.0,43.0,6.0,7.2,314.0,332.83,263.29
2018,12,31,9,45,882.0,45.5,6.2,7.8,348.0,379.08,306.9
2018,12,31,10,0,902.0,48.0,6.4,8.4,382.0,424.88,349.15
2018,12,31,10,15,916.0,49.5,6.45,8.8,410.0,466.16,386.83
2018,12,31,10,30,930.0,51.0,6.5,9.2,438.0,505.98,422.37
2018,12,31,10,45,939.5,52.0,6.5,9.6,459.5,541.25,453.26
2018,12,31,11,0,949.0,53.0,6.5,10.0,481.0,574.31,481.63
2018,12,31,11,15,954.0,53.5,6.45,10.2,495.0,601.88,505.19
2018,12,31,11,30,959.0,54.0,6.4,10.4,509.0,626.65,526.03
2018,12,31,11,45,960.0,55.0,6.35,10.65,515.5,646.65,542.52
2018,12,31,12,0,961.0,56.0,6.3,10.9,522.0,663.49,556.19
2018,12,31,12,15,958.5,57.0,6.3,11.0,521.0,674.88,565.74
2018,12,31,12,30,956.0,58.0,6.3,11.1,520.0,682.93,572.49
2018,12,31,12,45,950.0,59.0,6.25,11.2,511.5,685.36,574.51
2018,12,31,13,0,944.0,60.0,6.2,11.3,503.0,684.45,573.79
2018,12,31,13,15,936.5,60.0,6.15,11.35,487.0,678.12,568.79
2018,12,31,13,30,929.0,60.0,6.1,11.4,471.0,668.57,561.14
2018,12,31,13,45,918.0,58.5,6.05,11.4,447.5,651.94,547.83
2018,12,31,14,0,907.0,57.0,6.0,11.4,424.0,632.4,531.97
2018,12,31,14,15,890.0,55.5,5.8,11.25,394.5,606.51,510.57
2018,12,31,14,30,873.0,54.0,5.6,11.1,365.0,578.31,486.89
2018,12,31,14,45,848.5,52.0,5.4,10.9,330.0,543.23,457.16
2018,12,31,15,0,824.0,50.0,5.2,10.7,295.0,506.75,425.53
2018,12,31,15,15,787.0,47.0,5.2,10.7,255.5,464.84,388.54
2018,12,31,15,30,750.0,44.0,5.2,10.7,216.0,419.38,347.53
2018,12,31,15,45,468.0,43.5,3.0,10.35,144.0,272.09,221.46
2018,12,31,16,0,186.0,43.0,0.8,10.0,72.0,138.86,108.96
2018,12,31,16,15,135.5,35.0,0.8,9.65,52.5,98.16,72.83
2018,12,31,16,30,85.0,27.0,0.8,9.3,33.0,66.96,34.46
2018,12,31,16,45,58.0,15.5,0.85,8.95,18.0,31.54,0.0
2018,12,31,17,0,31.0,4.0,0.9,8.6,3.0,0.0,0.0
2018,12,31,17,15,15.5,2.0,0.9,8.5,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
